Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.74
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.85
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.64
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.55
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,07,N Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,38.1
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.54
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.78
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.38
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.31
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.69
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,06,N Current (RMS),A,41.0
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,73.4
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.32
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.23
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,05,N Current (RMS),A,41.5
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,03,N Current (RMS),A,41.2
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (RMS),A,41.0
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,10.1
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.72
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,244.8
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
932405,Dunblane Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.82
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.38
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.44
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,07,N Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,29.3
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,37.7
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.55
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.89
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.13
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.78
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.22
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,06,N Current (RMS),A,41.0
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,80.7
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.66
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.98
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.22
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,05,N Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,03,N Current (RMS),A,41.3
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,01,N Current (RMS),A,40.6
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,10.2
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.29
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.22
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,244.6
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
932405,Dunblane Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.67
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.02
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.19
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.43
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,07,N Current (RMS),A,43.1
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,41.3
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.41
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.78
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.91
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.42
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.08
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,06,N Current (RMS),A,44.9
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,95.9
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.08
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,05,N Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,03,N Current (RMS),A,45.5
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,01,N Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,10.1
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.63
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.4
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,268.9
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
932405,Dunblane Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.7
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.1
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.31
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.86
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,07,N Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,46.6
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.82
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.68
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.95
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.91
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,06,N Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,74.6
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,05,N Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,03,N Current (RMS),A,44.2
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,10.2
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.08
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.58
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.31
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,261.4
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
932405,Dunblane Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.67
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.36
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.13
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.59
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,07,N Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,23.6
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.61
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.92
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.01
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.13
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,06,N Current (RMS),A,44.2
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,83.6
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.12
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,05,N Current (RMS),A,45.4
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,03,N Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,10.3
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.65
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.37
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,268.1
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
932405,Dunblane Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.07
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.81
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,11.1
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.01
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,07,N Current (RMS),A,45.5
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,50.7
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.81
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.9
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.54
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.49
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.96
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,06,N Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,74.2
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.9
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.96
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.4
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,05,N Current (RMS),A,47.5
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,03,N Current (RMS),A,47.1
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (RMS),A,47.0
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,10.5
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.82
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.73
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.62
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,279.9
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
932405,Dunblane Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.77
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.0
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.18
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.53
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.96
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,07,N Current (RMS),A,41.8
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,66.6
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,51.3
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.62
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.31
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.28
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.84
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.75
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,06,N Current (RMS),A,43.0
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,68.6
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.61
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.71
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,05,N Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,03,N Current (RMS),A,43.7
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,10.7
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.66
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.63
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,259.2
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
932405,Dunblane Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.9
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.66
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.71
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.93
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,07,N Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.5
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.98
