Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.81
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.04
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.81
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,06,N Current (RMS),A,44.2
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,75.1
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,71.4
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.75
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,05,N Current (RMS),A,45.2
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,03,N Current (RMS),A,44.9
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,11.0
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.24
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.78
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.36
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,265.9
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
932405,Dunblane Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.76
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.28
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.24
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.44
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,07,N Current (RMS),A,42.1
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,45.2
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.18
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.64
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.43
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.14
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.59
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,06,N Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,85.1
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,74.3
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.76
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.26
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.19
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,05,N Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,11.3
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.15
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.31
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.88
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,260.9
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
932405,Dunblane Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.4
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.34
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.73
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.58
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,07,N Current (RMS),A,46.0
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.12
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.36
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.07
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.08
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.08
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,06,N Current (RMS),A,47.4
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,71.6
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.0
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.35
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.13
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,05,N Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (RMS),A,47.9
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (RMS),A,47.4
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,11.3
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.49
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.43
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.31
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,284.7
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
932405,Dunblane Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.88
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.17
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.36
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,07,N Current (RMS),A,46.4
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,43.7
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.79
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.32
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.47
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.74
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,06,N Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,84.4
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,63.1
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.98
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.13
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,05,N Current (RMS),A,48.8
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (RMS),A,48.5
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,48.2
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.01
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (RMS),A,47.9
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,11.2
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.24
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.25
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.24
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,287.5
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
932405,Dunblane Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.58
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.82
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.9
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,07,N Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,25.1
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,38.3
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,46.5
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.02
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.84
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.37
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.4
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,06,N Current (RMS),A,48.8
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,74.9
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.1
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,70.1
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.14
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,05,N Current (RMS),A,50.2
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,49.7
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,11.2
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.27
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.72
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.63
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,295.8
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
932405,Dunblane Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.64
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,12.52
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.78
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,07,N Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,25.1
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,53.8
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,54.4
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.42
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.82
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.5
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.15
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.34
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,06,N Current (RMS),A,54.5
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,74.1
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.8
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.77
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.93
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.27
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,05,N Current (RMS),A,56.1
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (RMS),A,55.5
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (RMS),A,55.2
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,11.3
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.31
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.47
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.74
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,330.7
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
932405,Dunblane Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.19
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.57
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.95
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,07,N Current (RMS),A,54.1
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,59.3
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.45
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.64
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.83
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.05
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.78
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,06,N Current (RMS),A,55.2
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,83.5
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,80.0
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.53
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.48
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.74
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,05,N Current (RMS),A,56.5
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (RMS),A,56.0
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,56.0
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.11
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.55
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.65
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,333.3
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
932405,Dunblane Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.8
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.58
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.16
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,17.93
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,07,N Current (RMS),A,59.9
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,44.5
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,79.4
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.55
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.52
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.68
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.29
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,06,N Current (RMS),A,61.4
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,78.5
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.5
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,69.8
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.49
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.45
