Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.19
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,05,N Current (RMS),A,62.3
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.48
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (RMS),A,61.6
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,61.7
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (RMS),A,61.3
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,11.6
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.58
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.52
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.28
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,368.1
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
932405,Dunblane Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.46
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.88
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.54
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,10.61
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,15.01
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,07,N Current (RMS),A,52.6
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,46.0
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,65.6
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.38
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.9
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.69
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.06
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.72
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,06,N Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,91.1
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.9
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,67.5
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.88
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.93
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.47
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,05,N Current (RMS),A,54.9
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (RMS),A,54.4
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,54.4
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (RMS),A,54.1
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,11.6
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.99
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.69
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.34
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,324.4
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
932405,Dunblane Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.39
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.1
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,13.49
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,21.34
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,07,N Current (RMS),A,54.0
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,90.9
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.29
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.11
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.51
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.68
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,06,N Current (RMS),A,55.3
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,91.8
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,79.1
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.53
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.94
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.61
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,05,N Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (RMS),A,55.9
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,55.9
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,11.7
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.93
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.01
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.4
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,333.1
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
932405,Dunblane Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.39
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.5
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.05
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,24.7
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,07,N Current (RMS),A,65.9
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,59.6
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,102.0
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.14
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.84
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.2
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.01
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,06,N Current (RMS),A,66.7
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,86.6
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,76.3
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.42
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.72
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.96
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,05,N Current (RMS),A,68.5
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (RMS),A,67.8
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,68.0
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (RMS),A,67.6
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,11.8
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.31
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.02
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,78.49
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,404.6
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
932405,Dunblane Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.54
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.82
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.54
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,21.38
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,07,N Current (RMS),A,63.6
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,41.4
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,69.8
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,90.3
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.6
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.98
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.43
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.59
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.7
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,06,N Current (RMS),A,64.2
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,85.5
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,79.0
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.83
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.87
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.8
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,05,N Current (RMS),A,66.0
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (RMS),A,65.4
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,65.5
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (RMS),A,65.2
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,12.0
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.92
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.75
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.6
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,389.8
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
932405,Dunblane Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.83
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,14.53
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.16
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,07,N Current (RMS),A,58.0
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,49.3
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,61.6
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,51.8
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.32
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.28
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,26.04
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.24
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.26
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,06,N Current (RMS),A,58.6
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,108.6
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,73.4
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.08
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.13
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.4
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,05,N Current (RMS),A,59.9
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (RMS),A,59.3
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,59.4
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.2
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (RMS),A,59.1
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,12.0
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.59
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.12
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.95
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,354.3
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
932405,Dunblane Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.23
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.13
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.34
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,15.87
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,07,N Current (RMS),A,64.1
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,69.0
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,67.2
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.1
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.54
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.72
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.38
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.46
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,06,N Current (RMS),A,64.3
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,95.8
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.6
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,74.2
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.32
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.02
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.57
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,05,N Current (RMS),A,65.7
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (RMS),A,65.1
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,65.4
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (RMS),A,65.0
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,12.1
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.69
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.34
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.01
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,389.5
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
932405,Dunblane Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.55
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.21
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,14.51
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.39
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,07,N Current (RMS),A,63.6
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,61.8
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.95
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.18
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.1
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.64
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,06,N Current (RMS),A,63.9
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,80.3
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.3
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.8
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.49
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.69
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.57
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,05,N Current (RMS),A,64.7
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.6
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.1
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (RMS),A,64.1
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
