Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,64.5
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (RMS),A,64.1
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,12.1
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.16
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.26
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.84
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,384.7
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
932405,Dunblane Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.43
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,16.31
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.2
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,07,N Current (RMS),A,66.3
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,44.1
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,69.8
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.0
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.89
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.79
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.18
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.5
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,06,N Current (RMS),A,66.4
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,99.7
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,70.8
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.33
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.9
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.15
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,05,N Current (RMS),A,67.1
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (RMS),A,66.4
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,66.9
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (RMS),A,66.5
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,12.1
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.11
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.22
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.27
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,399.6
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
932405,Dunblane Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.6
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,15.28
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.8
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,07,N Current (RMS),A,80.4
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,53.1
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,64.9
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,59.7
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.64
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.18
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.89
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,06,N Current (RMS),A,80.6
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,103.4
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,80.7
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.29
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.34
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.26
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,05,N Current (RMS),A,82.1
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.4
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (RMS),A,81.3
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.5
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,81.7
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (RMS),A,81.3
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,12.1
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.88
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.28
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.91
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,487.4
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
932405,Dunblane Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.27
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.43
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.24
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,07,N Current (RMS),A,79.5
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,60.1
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,69.7
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,60.8
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,30.03
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.11
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.63
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,06,N Current (RMS),A,79.8
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,124.7
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,86.6
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.38
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.11
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.42
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,05,N Current (RMS),A,81.4
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (RMS),A,80.6
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.07
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,81.0
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (RMS),A,80.6
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,12.3
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,72.2
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.65
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.17
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,482.8
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
932405,Dunblane Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.83
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.74
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.36
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.31
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,07,N Current (RMS),A,67.6
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,57.6
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,69.4
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,57.3
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,28.56
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.62
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.69
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,06,N Current (RMS),A,68.6
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,119.6
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,95.4
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.23
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.57
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.8
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,05,N Current (RMS),A,70.1
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (RMS),A,69.3
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,69.5
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (RMS),A,69.1
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,12.4
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,72.08
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.95
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.83
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,414.3
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
932405,Dunblane Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.82
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.86
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.68
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,07,N Current (RMS),A,64.0
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,71.9
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,62.8
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.15
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.67
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.11
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.22
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.94
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,06,N Current (RMS),A,64.7
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,70.3
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,101.4
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.9
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.86
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,05,N Current (RMS),A,66.2
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.55
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (RMS),A,65.5
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,65.7
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (RMS),A,65.3
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.61
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.86
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.31
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,391.4
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
932405,Dunblane Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.67
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.62
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,16.57
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,07,N Current (RMS),A,69.3
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,61.9
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,66.6
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,70.2
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.54
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.5
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,25.22
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,06,N Current (RMS),A,70.2
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,74.8
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.9
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,106.0
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.84
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.76
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.09
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,05,N Current (RMS),A,72.1
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (RMS),A,71.3
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,71.5
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.2
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (RMS),A,71.2
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.27
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.63
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,89.34
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,425.5
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
932405,Dunblane Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.07
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.24
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,17.56
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,17.88
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,07,N Current (RMS),A,64.2
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,68.1
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,76.0
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,75.8
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.59
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.35
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.13
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,06,N Current (RMS),A,64.7
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,66.0
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,61.2
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,85.7
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.86
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.85
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.99
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,05,N Current (RMS),A,66.4
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (RMS),A,65.7
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,65.9
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
