Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (RMS),A,65.6
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,12.6
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.55
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.82
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,82.92
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,392.4
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
932405,Dunblane Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.38
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.31
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,21.4
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,07,N Current (RMS),A,61.0
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,65.5
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,53.4
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,90.4
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.07
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.18
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.58
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,06,N Current (RMS),A,61.6
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,56.0
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,64.4
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,83.5
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.73
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.55
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,05,N Current (RMS),A,63.6
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.5
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.92
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (RMS),A,62.9
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,63.0
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (RMS),A,62.8
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,12.7
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.66
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.85
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.86
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,374.8
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
932405,Dunblane Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,17.84
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.4
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,20.55
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,07,N Current (RMS),A,74.3
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,75.6
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,66.0
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,87.1
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.37
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.66
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,24.51
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,06,N Current (RMS),A,74.7
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.1
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,75.0
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,104.2
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.49
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.15
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,05,N Current (RMS),A,77.4
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.5
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (RMS),A,76.5
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,76.6
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.01
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (RMS),A,76.3
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,12.7
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.53
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.4
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,95.49
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,455.8
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
932405,Dunblane Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.8
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.79
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.53
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,13.77
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,20.65
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,07,N Current (RMS),A,76.8
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,54.8
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,59.9
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,87.6
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.58
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.43
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.19
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,06,N Current (RMS),A,77.2
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,70.0
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.9
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,101.8
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.41
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.34
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,05,N Current (RMS),A,80.3
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (RMS),A,79.6
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,79.5
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.49
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (RMS),A,79.2
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,12.6
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.5
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.14
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,95.74
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,472.5
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
932405,Dunblane Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.83
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.06
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,19.53
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.28
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,20.12
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,07,N Current (RMS),A,70.6
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,81.1
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,70.5
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,85.3
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.51
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.81
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,30.13
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,06,N Current (RMS),A,70.8
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,73.7
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,62.5
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,125.6
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.38
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.94
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.58
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,05,N Current (RMS),A,73.2
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.6
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (RMS),A,72.5
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,72.8
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (RMS),A,72.6
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,12.6
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.24
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.79
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,98.56
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,432.5
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
932405,Dunblane Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.67
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.54
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,12.75
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,20.45
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,07,N Current (RMS),A,74.1
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,54.6
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,85.8
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.88
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.38
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,30.8
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,06,N Current (RMS),A,74.4
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,67.2
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,69.4
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,127.4
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.75
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.56
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.61
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,05,N Current (RMS),A,77.5
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,65.3
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.35
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (RMS),A,76.7
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,76.8
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.57
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (RMS),A,76.6
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.66
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.9
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,102.11
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,456.0
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
932405,Dunblane Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.84
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.95
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,20.34
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,07,N Current (RMS),A,70.3
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,37.7
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,67.6
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,85.1
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.39
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.32
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.62
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,25.78
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,06,N Current (RMS),A,70.5
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,69.1
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,81.5
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,107.6
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.78
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.48
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.76
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,05,N Current (RMS),A,72.7
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.7
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (RMS),A,71.9
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,72.2
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.06
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (RMS),A,71.9
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.14
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.38
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.34
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,429.4
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
932405,Dunblane Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.45
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.04
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.49
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,15.94
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,23.74
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,07,N Current (RMS),A,71.9
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,42.4
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,67.2
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,99.0
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.93
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.18
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.81
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,06,N Current (RMS),A,71.9
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,68.0
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,71.7
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,75.4
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.41
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.21
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.29
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,05,N Current (RMS),A,74.0
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.3
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.93
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (RMS),A,73.2
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,73.5
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (RMS),A,73.1
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
