Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.49
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.8
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.69
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,437.5
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
932405,Dunblane Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.01
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.07
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.66
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,24.5
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,07,N Current (RMS),A,80.0
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,70.0
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,101.9
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.61
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.72
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.03
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,06,N Current (RMS),A,80.3
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,86.6
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.1
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,88.8
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.82
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.86
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.56
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,05,N Current (RMS),A,82.6
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.1
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.37
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (RMS),A,81.6
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.1
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,82.0
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (RMS),A,81.6
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.18
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.56
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,97.77
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,488.0
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
932405,Dunblane Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.14
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.64
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,18.94
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,20.69
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,07,N Current (RMS),A,82.6
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,80.0
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,86.6
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.16
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.04
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.55
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,06,N Current (RMS),A,82.5
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,88.0
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,89.7
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.15
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.68
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.02
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,05,N Current (RMS),A,84.7
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.8
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.31
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (RMS),A,83.8
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,84.2
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.87
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (RMS),A,83.8
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,12.4
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.07
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.03
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,95.84
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,501.5
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
932405,Dunblane Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.73
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.28
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.25
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.11
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,21.64
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,07,N Current (RMS),A,81.1
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,68.2
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,90.5
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,27.92
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.67
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.76
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,06,N Current (RMS),A,80.8
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,115.0
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,61.8
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,95.1
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.62
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.11
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,05,N Current (RMS),A,83.5
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.92
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.4
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (RMS),A,82.5
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.5
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,82.9
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (RMS),A,82.4
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,12.4
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.65
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.38
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,98.88
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,493.2
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
932405,Dunblane Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.3
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.32
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,18.77
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,16.45
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,07,N Current (RMS),A,74.2
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,60.0
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,79.1
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,69.6
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.98
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,26.84
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.53
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.9
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,06,N Current (RMS),A,73.8
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,111.2
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.6
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,83.4
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.6
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.43
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.01
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,05,N Current (RMS),A,75.8
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.45
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (RMS),A,75.0
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,75.4
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (RMS),A,75.0
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.91
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.07
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.24
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,449.1
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
932405,Dunblane Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.04
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.51
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,20.86
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.19
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,07,N Current (RMS),A,60.4
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,87.7
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,65.1
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.25
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.22
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.91
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,06,N Current (RMS),A,60.7
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,100.0
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.7
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,91.3
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.71
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.13
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.59
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,05,N Current (RMS),A,62.3
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.3
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (RMS),A,61.7
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.85
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (RMS),A,61.7
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,12.4
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.62
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.58
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.93
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,368.8
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
932405,Dunblane Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.21
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,19.99
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.27
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,07,N Current (RMS),A,58.7
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,63.6
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,85.2
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,64.7
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.04
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.44
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.21
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.13
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,06,N Current (RMS),A,59.1
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,102.0
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.4
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,88.3
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.95
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.83
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.71
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,05,N Current (RMS),A,60.6
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (RMS),A,60.1
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,60.3
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (RMS),A,60.0
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,12.4
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.47
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.88
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.27
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,358.7
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
932405,Dunblane Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.35
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.38
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.84
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,07,N Current (RMS),A,65.2
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,47.6
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,64.6
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,71.2
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.87
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.63
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.17
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.62
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,06,N Current (RMS),A,65.9
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,83.3
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,56.1
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,89.7
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.25
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.66
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.73
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,05,N Current (RMS),A,67.2
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (RMS),A,66.6
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,66.8
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (RMS),A,66.6
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,12.4
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.27
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.03
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.11
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,398.2
