Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
932405,Dunblane Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.55
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.43
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,12.72
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,15.86
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,07,N Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,54.3
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,66.2
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.43
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.54
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.68
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,06,N Current (RMS),A,54.5
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,72.7
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,94.4
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.64
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.91
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.01
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,05,N Current (RMS),A,56.5
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.33
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (RMS),A,56.0
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,55.9
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (RMS),A,55.8
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,12.6
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.53
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.99
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.45
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,332.5
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
932405,Dunblane Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.23
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,12.0
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,19.41
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,07,N Current (RMS),A,78.4
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,57.8
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,51.1
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,80.7
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.11
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.15
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.05
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,06,N Current (RMS),A,78.7
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,88.5
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,84.3
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.73
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.29
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.61
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,05,N Current (RMS),A,81.0
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.7
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (RMS),A,80.1
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,80.4
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (RMS),A,80.0
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.66
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.16
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,84.73
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,478.7
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
932405,Dunblane Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.13
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,13.99
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,19.88
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,07,N Current (RMS),A,75.2
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,59.3
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,84.6
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.1
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.5
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.25
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,06,N Current (RMS),A,75.4
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,92.2
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,80.7
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.38
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.12
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,05,N Current (RMS),A,77.7
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.41
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (RMS),A,76.8
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,77.1
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.58
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (RMS),A,76.8
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.28
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.04
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,85.79
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,459.0
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
932405,Dunblane Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.01
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.92
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,13.64
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.61
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,07,N Current (RMS),A,60.6
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,58.1
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,54.3
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.24
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.97
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.84
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,06,N Current (RMS),A,60.7
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,85.4
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.4
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,72.1
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.28
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.21
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.16
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,05,N Current (RMS),A,62.5
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (RMS),A,61.9
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,62.1
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.33
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.67
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (RMS),A,61.8
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.5
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.37
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.1
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,369.5
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
932405,Dunblane Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.8
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.53
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,13.0
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,16.26
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,07,N Current (RMS),A,55.9
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.3
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,56.0
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,69.2
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.4
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.72
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.32
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.09
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.11
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,06,N Current (RMS),A,56.7
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,65.0
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.2
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,61.0
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.21
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.27
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.42
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,05,N Current (RMS),A,58.8
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.84
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (RMS),A,58.3
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,58.0
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.53
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (RMS),A,57.7
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.88
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.54
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.56
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,345.3
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
932405,Dunblane Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.78
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.06
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.35
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.0
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,07,N Current (RMS),A,53.2
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,26.7
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,69.5
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,60.0
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.87
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.59
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.94
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.84
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,06,N Current (RMS),A,53.6
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,70.6
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,72.9
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.83
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.5
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.53
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,05,N Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.17
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (RMS),A,55.1
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,55.0
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (RMS),A,54.8
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,12.6
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.03
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.66
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.56
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,327.2
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
932405,Dunblane Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.96
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.11
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.18
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.02
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,07,N Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,26.8
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,64.3
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,60.1
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.48
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.38
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.97
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.4
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,06,N Current (RMS),A,46.6
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,69.2
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,70.4
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.92
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.24
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.36
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,05,N Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.9
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.7
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.87
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (RMS),A,47.9
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (RMS),A,47.4
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,12.7
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.87
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.03
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.89
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,283.5
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
932405,Dunblane Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.55
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.23
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.27
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.11
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,17.1
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,07,N Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,68.2
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,72.2
