Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.84
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.47
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.04
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.85
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,06,N Current (RMS),A,55.1
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,69.4
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,59.9
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.02
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.48
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.82
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,05,N Current (RMS),A,57.0
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.39
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (RMS),A,56.7
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,56.2
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (RMS),A,55.7
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,12.7
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.15
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.39
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.45
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,334.6
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
932405,Dunblane Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.09
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.38
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,16.38
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.13
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,07,N Current (RMS),A,45.2
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,69.2
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,60.4
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.33
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.86
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.52
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,06,N Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,73.6
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,74.3
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.09
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.32
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,05,N Current (RMS),A,47.1
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.1
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.17
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (RMS),A,46.6
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,12.7
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.08
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.53
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.43
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,278.0
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
932405,Dunblane Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.39
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.73
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.51
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,14.34
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.04
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,07,N Current (RMS),A,37.3
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,60.8
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,67.8
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.52
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.23
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.27
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,06,N Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,61.8
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.56
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.03
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.21
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,05,N Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.32
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.18
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (RMS),A,38.7
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,12.8
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.05
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.06
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.78
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,229.8
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
932405,Dunblane Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.81
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.33
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,17.29
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.64
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,07,N Current (RMS),A,43.9
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,72.6
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,62.2
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.53
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.21
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.99
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,06,N Current (RMS),A,44.1
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,50.4
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.14
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.28
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,05,N Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.21
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.2
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (RMS),A,44.7
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,44.9
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (RMS),A,44.8
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,13.0
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.09
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,267.4
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
932405,Dunblane Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.72
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.3
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.89
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.48
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,07,N Current (RMS),A,47.3
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,70.9
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,49.7
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.62
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.9
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,06,N Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,54.4
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,58.9
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.2
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.62
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,05,N Current (RMS),A,48.4
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.14
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,48.2
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (RMS),A,48.1
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,12.8
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.25
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.81
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.51
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,287.7
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
932405,Dunblane Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.89
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.59
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.79
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.55
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,07,N Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,48.1
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,66.5
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,54.0
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.37
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.01
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.48
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.17
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,06,N Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,72.2
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.68
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.55
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,05,N Current (RMS),A,37.3
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,12.7
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.58
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.56
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,220.2
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
932405,Dunblane Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.34
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.15
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.47
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.75
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,07,N Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,36.1
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,69.3
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,71.0
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.23
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.52
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.53
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.38
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,06,N Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,57.9
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,92.7
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.47
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.76
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.21
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,05,N Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.17
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.2
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,38.7
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.47
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.78
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,230.5
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
932405,Dunblane Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.01
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.43
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.92
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.72
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,07,N Current (RMS),A,38.1
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,67.4
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,75.5
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.21
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.34
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.5
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.28
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,06,N Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,61.6
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,89.0
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
