Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.29
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.87
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,05,N Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.38
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.04
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.34
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.98
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,235.2
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
932405,Dunblane Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.92
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.75
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,12.2
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,18.46
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,07,N Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,38.1
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,78.0
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.74
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.22
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.37
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,27.17
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,06,N Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.9
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,115.2
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.35
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.33
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.01
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,05,N Current (RMS),A,51.2
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.15
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.11
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (RMS),A,50.7
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,50.7
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (RMS),A,50.7
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,12.6
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.69
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.14
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,74.45
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,300.9
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
932405,Dunblane Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.87
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.45
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,11.67
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,17.08
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,07,N Current (RMS),A,60.2
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,72.2
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.76
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.06
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.42
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,29.99
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,06,N Current (RMS),A,60.7
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,71.8
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,124.3
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.66
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.64
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.23
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,05,N Current (RMS),A,63.0
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.46
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.13
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (RMS),A,62.4
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.64
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,62.5
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (RMS),A,62.5
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,12.6
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.59
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,81.05
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,371.2
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
932405,Dunblane Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.86
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.63
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,14.51
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,17.07
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,07,N Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,64.1
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,72.0
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.92
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.22
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.75
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,27.19
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,06,N Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,76.8
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,113.2
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.7
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.97
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.71
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.1
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,05,N Current (RMS),A,46.5
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.3
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.31
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.19
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.12
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (RMS),A,46.1
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.01
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.55
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.96
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,274.5
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
932405,Dunblane Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.93
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.52
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,19.44
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,07,N Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,48.8
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,81.4
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,26.56
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.22
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,26.98
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,06,N Current (RMS),A,42.1
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,109.8
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,112.9
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.88
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.84
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.89
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,05,N Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.8
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.3
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.68
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.53
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.38
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,258.1
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
932405,Dunblane Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.52
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.18
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,22.49
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,07,N Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,41.1
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,93.6
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.47
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.7
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,32.74
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,06,N Current (RMS),A,44.5
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.4
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.3
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,139.0
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.73
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.79
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.65
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,05,N Current (RMS),A,46.1
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.83
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.28
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,12.4
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.8
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.08
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,82.76
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,271.6
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
932405,Dunblane Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.74
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.66
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.66
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,07,N Current (RMS),A,46.3
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,74.2
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.04
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.87
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,38.66
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,06,N Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,67.8
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,160.0
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.96
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.44
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.28
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,05,N Current (RMS),A,49.3
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.28
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (RMS),A,48.8
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,48.7
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.02
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (RMS),A,48.7
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,12.3
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.82
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.71
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,82.93
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,288.6
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
932405,Dunblane Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.52
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.32
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,11.84
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,17.05
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,07,N Current (RMS),A,43.0
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,50.4
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,71.8
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.72
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.1
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,26.54
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,06,N Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,62.8
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,110.5
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.98
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,05,N Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.5
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
