Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (RMS),A,45.4
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,12.1
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.26
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.22
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,267.5
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
932405,Dunblane Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.74
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.96
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.37
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,07,N Current (RMS),A,49.5
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,47.1
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,61.0
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.95
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.82
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.92
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,06,N Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,73.3
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.8
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,95.5
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.37
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.96
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,05,N Current (RMS),A,51.5
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.85
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.56
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.31
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (RMS),A,51.1
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,51.2
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (RMS),A,51.1
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,12.0
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.71
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.88
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.72
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,303.9
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
932405,Dunblane Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.37
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,13.97
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,19.2
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,07,N Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,60.2
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,81.6
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.31
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.58
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,27.53
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,06,N Current (RMS),A,49.9
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,68.8
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,115.4
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.92
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.43
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,05,N Current (RMS),A,52.0
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.52
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.7
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,12.0
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.26
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.21
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.73
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,306.5
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
932405,Dunblane Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.81
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.58
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,16.46
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,07,N Current (RMS),A,48.2
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,66.1
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,69.7
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,25.51
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.28
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,31.02
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,06,N Current (RMS),A,48.2
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,106.8
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.1
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,129.7
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.18
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.68
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,05,N Current (RMS),A,50.3
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.24
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.79
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.8
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.8
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,49.9
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,12.0
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.19
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.58
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.52
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,296.2
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
932405,Dunblane Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.52
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,15.25
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.45
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,07,N Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,28.7
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,64.6
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,50.5
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.39
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.97
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,30.38
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,06,N Current (RMS),A,40.8
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.4
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,127.2
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.82
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,05,N Current (RMS),A,42.4
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.7
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.43
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.26
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.37
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.2
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,12.0
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.61
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.04
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,249.4
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
932405,Dunblane Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.76
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,19.58
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,18.59
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,07,N Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,82.0
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,82.1
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.1
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.89
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,31.81
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,06,N Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,62.3
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.8
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,132.8
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.84
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.28
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,05,N Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.4
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.38
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.2
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.05
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,12.0
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.8
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.03
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.66
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,231.2
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
932405,Dunblane Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.54
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,17.57
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.08
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,07,N Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,74.5
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.03
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.74
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.79
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,29.95
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,06,N Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,52.2
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.4
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,125.2
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.98
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.09
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,05,N Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.4
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.19
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.34
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.07
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,1.9
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (RMS),A,37.7
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,12.0
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.25
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.26
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,225.4
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
932405,Dunblane Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.83
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.82
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,18.24
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.11
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,07,N Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,33.7
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,76.8
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,64.6
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.04
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.19
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.28
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,26.83
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,06,N Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.5
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.4
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,111.3
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.68
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.32
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.18
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,05,N Current (RMS),A,40.6
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.9
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.2
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.36
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.87
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,2.0
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
