Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.46
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,11.9
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.54
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,52.65
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,68.56
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,240.8
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
932405,Dunblane Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.8
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.25
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.31
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,07,N Current (RMS),A,51.2
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,54.8
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,69.0
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.77
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.84
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.25
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,25.8
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,06,N Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.9
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,107.9
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.08
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.96
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,05,N Current (RMS),A,52.7
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.18
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.5
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.8
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,52.5
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.15
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (RMS),A,52.2
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,11.9
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.22
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.58
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.92
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,313.3
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
932405,Dunblane Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.95
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,12.75
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.09
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,07,N Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,55.2
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,60.7
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.46
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.44
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.26
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,23.29
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,06,N Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,45.5
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,99.3
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.11
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,05,N Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.34
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.38
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (RMS),A,37.7
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.1
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.15
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,11.9
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.42
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.73
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,224.7
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
932405,Dunblane Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.59
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.92
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.17
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,07,N Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,61.2
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.04
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.03
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.53
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,06,N Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.4
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,88.1
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.83
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.24
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,05,N Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.42
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.29
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (RMS),A,43.1
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,2.4
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (RMS),A,43.1
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,11.9
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.93
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.02
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,256.2
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
932405,Dunblane Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.89
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,13.34
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.5
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,07,N Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,50.4
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.63
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.68
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,06,N Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,55.2
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,75.5
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.73
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.78
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.53
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,05,N Current (RMS),A,45.2
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.23
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (RMS),A,44.8
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,44.9
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (RMS),A,44.9
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,11.8
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.43
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.32
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.3
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,266.8
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
932405,Dunblane Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.04
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,13.93
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.89
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,07,N Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,58.8
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,47.6
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.08
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.54
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.73
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.83
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,06,N Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,66.4
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.3
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,76.0
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.79
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,05,N Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,78.6
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.35
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.21
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (RMS),A,45.3
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.3
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,45.5
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (RMS),A,45.4
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,11.6
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.28
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,270.2
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
932405,Dunblane Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.48
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,15.38
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.21
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,07,N Current (RMS),A,46.4
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,65.2
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.02
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.81
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.92
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.06
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.44
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,06,N Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,64.0
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.1
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,71.0
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.84
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.28
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,05,N Current (RMS),A,48.2
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.1
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.15
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.38
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.41
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (RMS),A,47.9
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.24
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,11.3
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.74
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.06
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.44
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,284.6
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
932405,Dunblane Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.41
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,13.62
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.17
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,07,N Current (RMS),A,77.3
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,58.5
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.25
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.79
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.43
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.34
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.24
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,06,N Current (RMS),A,77.6
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.1
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,61.7
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.26
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,05,N Current (RMS),A,79.7
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.3
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.14
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (RMS),A,79.2
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.47
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,79.3
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.93
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (RMS),A,79.0
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,11.1
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
