Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.18
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.21
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,472.1
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
932405,Dunblane Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.98
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,14.45
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.09
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,07,N Current (RMS),A,53.6
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,61.0
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,48.4
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.14
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.02
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.03
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.94
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,06,N Current (RMS),A,54.3
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,76.6
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.99
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.3
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.96
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,05,N Current (RMS),A,56.8
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,84.4
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.63
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.24
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,56.0
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (RMS),A,55.9
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,11.0
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.84
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.31
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,332.8
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
932405,Dunblane Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.79
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.05
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,18.12
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,07,N Current (RMS),A,59.8
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,72.7
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,77.0
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.52
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.58
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.32
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.87
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,06,N Current (RMS),A,60.5
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.3
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,75.9
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.57
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,05,N Current (RMS),A,63.2
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.78
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.68
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (RMS),A,62.6
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,62.4
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (RMS),A,62.3
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,10.9
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.3
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,74.52
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,370.8
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
932405,Dunblane Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.87
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.76
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.84
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,07,N Current (RMS),A,54.5
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,69.1
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,47.3
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.74
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.09
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.98
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,06,N Current (RMS),A,55.7
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,80.7
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.17
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.09
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,05,N Current (RMS),A,58.2
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.2
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.03
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.41
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (RMS),A,57.7
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.45
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (RMS),A,56.9
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,10.9
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.99
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.14
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.12
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,340.1
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
932405,Dunblane Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.04
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.05
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,27.68
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.21
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,07,N Current (RMS),A,43.3
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,116.9
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,53.2
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.67
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.64
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.27
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.64
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.45
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,06,N Current (RMS),A,43.7
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.9
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,59.6
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,62.9
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.46
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.26
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.93
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,05,N Current (RMS),A,44.9
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.1
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.32
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (RMS),A,44.7
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.28
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,10.7
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.61
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.87
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,265.3
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
932405,Dunblane Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.74
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.18
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.96
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.82
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,07,N Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,44.5
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,70.0
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,63.3
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.39
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.48
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.03
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,06,N Current (RMS),A,46.6
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.3
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,93.0
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.86
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.12
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,05,N Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.05
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.36
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,10.6
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.96
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.76
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,284.9
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
932405,Dunblane Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.29
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.55
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.42
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,07,N Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,52.2
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,61.7
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.51
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.4
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.31
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,06,N Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.5
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,98.7
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.88
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.36
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.49
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,05,N Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.32
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (RMS),A,45.2
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (RMS),A,44.9
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,10.4
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.74
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.32
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,267.9
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
932405,Dunblane Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,17.07
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.77
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.45
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,07,N Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,72.6
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,50.6
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,45.5
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.93
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.03
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.02
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.49
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,06,N Current (RMS),A,51.5
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,55.9
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.0
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,79.8
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.32
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.5
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,05,N Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.73
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.17
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (RMS),A,52.0
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (RMS),A,52.2
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,10.3
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.19
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.78
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.12
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,311.8
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
