Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
932405,Dunblane Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.89
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,16.66
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,12.22
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.91
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,07,N Current (RMS),A,60.3
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,70.2
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,52.5
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,47.6
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.48
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.3
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.39
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.49
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,06,N Current (RMS),A,60.3
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.6
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,75.7
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.78
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,05,N Current (RMS),A,61.5
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.45
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.45
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (RMS),A,61.1
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,61.4
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.67
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (RMS),A,61.1
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,10.1
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.23
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.44
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.6
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,365.7
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
932405,Dunblane Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.91
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.22
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,18.47
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.32
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,07,N Current (RMS),A,58.5
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,80.0
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,61.4
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.25
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.98
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.43
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.45
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,06,N Current (RMS),A,58.5
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,79.7
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.49
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.8
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,05,N Current (RMS),A,59.9
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.26
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (RMS),A,59.4
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,59.6
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (RMS),A,59.4
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,10.0
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.39
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.07
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.05
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,355.3
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
932405,Dunblane Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.83
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.72
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,22.96
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,07,N Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,98.9
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,52.2
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.36
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.96
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.93
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.24
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.74
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,06,N Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,65.0
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,78.4
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.23
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.85
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,05,N Current (RMS),A,51.2
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.09
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (RMS),A,50.8
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,51.0
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (RMS),A,50.8
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,9.9
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.49
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.04
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.79
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,303.7
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
932405,Dunblane Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.94
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.22
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,17.54
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.18
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,07,N Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,74.7
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,56.9
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.64
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.62
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,25.29
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,06,N Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,70.1
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,105.5
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.6
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.76
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,05,N Current (RMS),A,51.7
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.03
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (RMS),A,51.3
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (RMS),A,51.2
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,9.7
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.42
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.85
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.19
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,305.3
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
932405,Dunblane Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.64
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,14.77
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.16
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,07,N Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,41.5
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,64.2
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,60.7
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.67
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.73
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.82
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,06,N Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,59.9
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,71.7
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.45
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,05,N Current (RMS),A,44.2
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (RMS),A,43.9
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,43.7
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,9.6
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.21
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.05
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,259.9
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
932405,Dunblane Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.31
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.49
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.16
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,07,N Current (RMS),A,52.6
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,50.1
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,60.3
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.52
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.73
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.39
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.26
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.17
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,06,N Current (RMS),A,53.0
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,81.6
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.8
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.3
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.24
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.2
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,05,N Current (RMS),A,54.3
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (RMS),A,53.6
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,9.6
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.35
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.97
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.79
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,321.2
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
932405,Dunblane Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.84
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.25
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,15.79
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,07,N Current (RMS),A,41.0
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,66.8
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.54
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.69
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.91
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.01
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,06,N Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,62.9
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.2
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.34
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.89
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,05,N Current (RMS),A,43.0
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (RMS),A,42.7
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,42.6
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,9.4
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.93
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.94
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.31
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,253.7
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
932405,Dunblane Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.95
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.79
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,18.44
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,07,N Current (RMS),A,44.2
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,67.2
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,77.6
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.58
