Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.89
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.84
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.29
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.28
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,06,N Current (RMS),A,45.4
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.8
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.8
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.61
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.87
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,05,N Current (RMS),A,46.1
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.28
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (RMS),A,45.8
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,45.8
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,9.3
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.04
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.74
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,272.7
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
932405,Dunblane Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.17
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,14.08
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,21.92
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,07,N Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,64.9
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,94.1
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.86
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.09
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.48
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.08
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,06,N Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.6
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,64.4
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.03
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,05,N Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,9.3
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.37
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.51
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.63
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,235.1
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
932405,Dunblane Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.48
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.41
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.29
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,17.09
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,07,N Current (RMS),A,40.6
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.1
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,55.5
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,74.7
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.87
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.7
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.76
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,06,N Current (RMS),A,41.3
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.7
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.53
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,05,N Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,9.3
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.88
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,249.4
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
932405,Dunblane Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.65
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.53
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.01
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,21.09
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,07,N Current (RMS),A,41.5
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,88.8
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.83
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.55
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.09
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.5
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.38
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,06,N Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,49.5
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.51
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,05,N Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.09
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (RMS),A,43.3
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (RMS),A,43.1
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,9.3
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.5
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.78
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,256.8
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
932405,Dunblane Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.83
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.91
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,10.05
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.98
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,07,N Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,59.7
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.85
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.83
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.44
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.57
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,06,N Current (RMS),A,36.1
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.25
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.53
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.27
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,05,N Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.25
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,9.3
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.83
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,218.4
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
932405,Dunblane Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.23
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.74
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.53
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,07,N Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,61.4
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.3
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.77
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.29
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.79
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.76
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,06,N Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,55.0
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.66
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,05,N Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.12
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,9.2
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.19
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,203.8
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
932405,Dunblane Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.67
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.6
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.28
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,07,N Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,48.5
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,53.4
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.09
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.95
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.56
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.28
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.84
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,06,N Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,65.6
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.5
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,54.9
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,05,N Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.11
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,9.2
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.02
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.37
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,218.2
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
932405,Dunblane Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.96
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.41
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.17
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,07,N Current (RMS),A,33.9
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,49.3
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.73
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.7
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.84
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.68
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,06,N Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,69.7
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,58.5
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
