Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,8.8
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,177.3
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
932405,Dunblane Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.45
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.89
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.74
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.62
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,07,N Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.14
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.23
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.81
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.44
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,06,N Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,67.0
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.39
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.87
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,05,N Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,8.8
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.74
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,204.4
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
932405,Dunblane Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.84
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.82
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.53
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,07,N Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.95
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.2
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,06,N Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,58.9
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.82
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.92
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,05,N Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.19
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,8.8
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,172.1
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
932405,Dunblane Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.65
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.5
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.87
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.22
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,07,N Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.46
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.28
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.1
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,06,N Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.8
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.1
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.9
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.73
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,05,N Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (RMS),A,29.3
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,8.8
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,173.8
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
932405,Dunblane Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.43
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.89
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.25
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,07,N Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.61
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.54
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.33
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.8
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.29
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,06,N Current (RMS),A,28.7
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,76.2
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.8
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.68
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,05,N Current (RMS),A,29.3
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,8.9
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,172.6
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
932405,Dunblane Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.7
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.17
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.47
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.34
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,07,N Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.64
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.62
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.35
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.21
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,06,N Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,73.5
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.59
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,05,N Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.47
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,8.9
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,172.9
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
932405,Dunblane Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.09
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.54
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.82
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,07,N Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.86
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.71
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.39
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,06,N Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,70.8
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.77
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,05,N Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.33
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,9.0
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,177.1
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
932405,Dunblane Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.46
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.04
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.42
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.63
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,07,N Current (RMS),A,27.0
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.48
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.61
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.29
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.85
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,06,N Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,69.4
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.91
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.68
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,05,N Current (RMS),A,28.5
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
