Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,9.0
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,168.1
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
932405,Dunblane Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.67
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.8
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.9
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.06
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,07,N Current (RMS),A,28.5
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.72
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.23
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.99
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.95
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.75
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,06,N Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,70.5
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.42
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.85
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,05,N Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,9.0
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.05
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,177.1
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
932405,Dunblane Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.46
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.83
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.14
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.92
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.77
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,07,N Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.02
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.08
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.88
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.91
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.44
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,06,N Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,74.1
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.4
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.63
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.33
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,05,N Current (RMS),A,28.5
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,9.0
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,167.9
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
932405,Dunblane Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.76
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.83
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.79
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.26
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.96
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,07,N Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.14
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.93
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.99
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.74
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.52
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,06,N Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,66.8
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.79
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.18
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,05,N Current (RMS),A,28.5
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.13
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,9.1
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,167.8
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
932405,Dunblane Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.7
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.98
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.79
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.18
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.33
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,07,N Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,44.5
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.92
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.58
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.71
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.11
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,06,N Current (RMS),A,27.3
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,69.0
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.66
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.88
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,05,N Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,9.1
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,164.2
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
932405,Dunblane Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.55
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.14
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.1
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.03
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,07,N Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,51.1
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.33
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.81
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.64
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.43
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.49
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,06,N Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,73.3
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.71
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.82
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,05,N Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,9.1
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.52
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,175.6
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
932405,Dunblane Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.64
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.93
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.45
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,07,N Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,56.5
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.61
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.54
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.61
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.41
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.09
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,06,N Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,84.9
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.49
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.3
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,05,N Current (RMS),A,29.3
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,9.1
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,39.75
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,172.2
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
932405,Dunblane Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.99
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.78
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.17
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,07,N Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,55.4
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.45
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.01
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.52
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.62
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.35
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,06,N Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,84.5
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.13
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,05,N Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,9.2
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
