Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.22
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,204.1
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
932405,Dunblane Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.39
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.8
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.85
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.18
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.45
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,07,N Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,52.7
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.64
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,26.1
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.73
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.87
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,06,N Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,107.3
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.16
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.61
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,05,N Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.31
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,9.1
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.37
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,185.0
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
932405,Dunblane Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.77
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.71
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.9
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.44
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,07,N Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,52.8
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,24.39
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.09
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.43
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,06,N Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,100.5
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.91
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,05,N Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,9.1
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.4
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,180.2
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
932405,Dunblane Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.52
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.88
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.63
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.24
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,07,N Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,64.0
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.91
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.18
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.01
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.38
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,06,N Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,87.6
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.69
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.05
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.31
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,05,N Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,9.1
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.32
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,173.8
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
932405,Dunblane Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.03
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.72
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,16.93
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,07,N Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,33.9
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,70.2
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.97
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.72
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.69
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,06,N Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,86.4
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.79
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.96
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,05,N Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,9.0
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.42
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,174.9
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
932405,Dunblane Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.19
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.07
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.67
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,07,N Current (RMS),A,28.7
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,53.2
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.46
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.33
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.79
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.37
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,06,N Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,79.8
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.73
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.6
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,05,N Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,8.9
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,179.3
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
932405,Dunblane Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.79
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.11
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.1
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,15.21
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,07,N Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,63.7
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.54
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.74
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.08
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.56
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.06
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,06,N Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,86.6
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.67
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,05,N Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,9.0
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.91
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.05
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,180.6
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
932405,Dunblane Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.74
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.96
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.23
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.13
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,07,N Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,55.4
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.72
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.25
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.36
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.25
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,06,N Current (RMS),A,33.4
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,99.3
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.89
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,05,N Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,9.0
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.41
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.21
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,198.1
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
