Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.88
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.19
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.42
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.44
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,07,N Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.71
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.81
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.19
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.53
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,06,N Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,93.8
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.13
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,05,N Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,9.1
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,178.0
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
932405,Dunblane Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.94
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.1
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.54
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.86
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,07,N Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,54.2
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.11
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.95
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.31
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.75
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,06,N Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,82.2
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.01
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.36
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,05,N Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (RMS),A,46.3
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,46.1
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (RMS),A,45.5
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,9.2
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.18
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,276.0
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
932405,Dunblane Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.07
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.7
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.83
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,07,N Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,55.2
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.21
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.09
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.43
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.45
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,06,N Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,91.0
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.92
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.73
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,05,N Current (RMS),A,42.3
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.05
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (RMS),A,41.8
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (RMS),A,41.1
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,9.2
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.59
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.54
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,248.5
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
932405,Dunblane Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.09
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.57
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,07,N Current (RMS),A,27.1
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.12
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.39
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.15
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.85
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,06,N Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,84.6
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,05,N Current (RMS),A,28.7
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (RMS),A,28.5
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,9.3
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,168.9
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
932405,Dunblane Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.46
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.14
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.24
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.76
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,07,N Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.8
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.75
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.05
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.13
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,06,N Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,90.2
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.3
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.75
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,05,N Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,9.3
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.94
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,173.8
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
932405,Dunblane Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.61
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.07
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.38
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,07,N Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.06
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.03
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.45
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.79
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,06,N Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,85.1
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.3
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,05,N Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,9.3
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.58
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,185.1
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
932405,Dunblane Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.56
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.4
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.8
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,07,N Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.82
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.36
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.62
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,06,N Current (RMS),A,33.9
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,94.7
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.66
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.19
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,05,N Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.1
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,9.4
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.24
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,201.8
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
932405,Dunblane Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.4
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.37
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.05
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.49
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,07,N Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.81
