Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.05
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.38
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.28
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.61
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,06,N Current (RMS),A,32.1
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,92.7
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.33
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.09
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,05,N Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.1
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,9.5
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.21
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,190.7
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
932405,Dunblane Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.52
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.27
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.22
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.61
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,07,N Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,43.9
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.36
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.82
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.16
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.76
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,06,N Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,91.1
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.41
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.62
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,05,N Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,9.6
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.94
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,178.0
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
932405,Dunblane Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.72
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.21
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.9
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.53
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,07,N Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.64
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.71
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.07
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.56
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,06,N Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,98.6
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.3
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.67
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,05,N Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.09
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,9.6
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.57
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,192.6
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
932405,Dunblane Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.27
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.35
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.36
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,07,N Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.03
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.26
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.96
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.09
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,06,N Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,96.9
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.84
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.87
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,05,N Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.07
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,9.6
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,46.3
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,205.9
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
932405,Dunblane Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.94
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.97
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.21
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.56
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,07,N Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.12
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.13
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.53
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.79
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.25
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,06,N Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,99.2
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.08
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.1
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,05,N Current (RMS),A,39.1
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (RMS),A,38.7
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.2
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (RMS),A,38.1
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,9.6
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,50.18
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,229.1
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
932405,Dunblane Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.7
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.68
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.1
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.45
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,07,N Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,53.3
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.27
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.46
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.5
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.9
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,06,N Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.6
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.09
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,05,N Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.1
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.08
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.6
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,9.7
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.14
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.5
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,201.4
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
932405,Dunblane Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.14
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.19
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,17.54
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.18
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,07,N Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,75.1
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,52.5
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.55
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.88
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.6
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.8
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.4
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,06,N Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.86
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.2
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,05,N Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.7
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,9.9
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,213.6
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
932405,Dunblane Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.06
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.08
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.04
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.6
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,07,N Current (RMS),A,36.2
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,39.1
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,38.1
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.39
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.34
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.81
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.07
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,06,N Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.4
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.71
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
