Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.07
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,05,N Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.9
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.3
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,10.0
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.48
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.01
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,223.3
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
932405,Dunblane Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.36
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.31
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.31
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.93
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,07,N Current (RMS),A,44.7
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.05
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.24
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.95
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.09
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.49
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,06,N Current (RMS),A,45.5
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.2
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,45.5
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,45.2
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,13.1
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,272.4
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
932405,Dunblane Drive,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.13
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.71
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.34
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.92
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,07,N Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.16
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.55
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.99
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.54
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.71
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,06,N Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,63.6
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.32
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.66
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,44.1
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,13.2
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.9
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,264.4
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
932405,Dunblane Drive,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.26
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.52
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.82
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.12
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,07,N Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.11
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.57
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.27
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.45
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.39
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,06,N Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.7
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,57.8
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.18
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,39.7
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,13.3
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.18
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,234.9
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
932405,Dunblane Drive,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.07
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.27
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,10.89
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.39
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,07,N Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,47.3
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.4
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.49
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.98
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.45
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.3
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,06,N Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.22
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,13.3
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.62
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,237.4
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
932405,Dunblane Drive,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.61
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.09
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.3
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.51
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.17
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,07,N Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,33.4
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,51.8
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.84
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.77
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.27
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.04
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.29
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,06,N Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.0
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.91
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,40.8
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,13.4
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.51
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,241.0
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
932405,Dunblane Drive,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.67
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.32
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.36
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.8
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.85
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,07,N Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,25.4
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,55.1
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.36
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.22
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.89
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.84
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.52
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,06,N Current (RMS),A,42.5
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.2
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.44
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,43.3
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,43.1
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,13.5
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.11
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,257.8
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
932405,Dunblane Drive,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.52
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.28
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.37
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.75
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.45
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,07,N Current (RMS),A,42.4
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,50.4
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,61.4
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.31
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.8
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.38
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.02
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.71
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,06,N Current (RMS),A,43.3
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.7
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.21
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.32
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.35
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,44.5
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,44.1
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
