Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,43.7
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,13.6
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.94
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,261.9
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
932405,Dunblane Drive,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.3
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.47
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,12.61
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.54
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,07,N Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,58.0
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.37
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.32
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.61
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.47
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.79
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,06,N Current (RMS),A,44.2
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.1
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,36.3
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,55.4
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.93
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.66
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,45.3
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,44.9
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,44.7
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,13.7
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.77
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,267.7
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
932405,Dunblane Drive,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.15
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.68
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,12.47
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.47
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,07,N Current (RMS),A,44.9
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,58.0
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.19
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.91
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.28
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.27
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.65
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,06,N Current (RMS),A,45.8
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,54.7
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.77
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.17
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,46.4
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,46.4
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,46.1
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,13.8
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.14
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.68
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,276.4
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
932405,Dunblane Drive,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.05
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.51
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.56
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.54
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,07,N Current (RMS),A,47.1
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,58.4
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.1
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.62
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.88
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.11
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,06,N Current (RMS),A,47.9
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,47.9
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.94
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,13.9
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.36
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,289.4
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
932405,Dunblane Drive,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.29
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.61
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.48
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.33
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,07,N Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,53.0
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.98
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.67
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.13
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.66
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.27
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,06,N Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,53.0
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.1
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.8
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.99
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.67
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.96
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,50.1
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,49.7
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,49.3
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,13.9
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.96
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.33
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.93
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,295.0
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
932405,Dunblane Drive,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.45
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.27
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.53
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.07
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.26
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,07,N Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,57.3
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.15
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.82
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.33
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,06,N Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,69.1
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.79
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.89
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,57.9
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,57.4
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,57.4
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,14.0
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.47
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.97
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,341.7
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
932405,Dunblane Drive,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.14
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.13
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.62
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.57
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,07,N Current (RMS),A,56.0
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,26.7
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,50.8
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,62.4
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.52
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.91
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.83
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.91
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,06,N Current (RMS),A,56.9
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,63.7
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.73
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.25
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,58.4
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,57.9
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,57.9
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.11
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,57.6
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,14.1
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.68
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,344.5
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
932405,Dunblane Drive,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.9
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.02
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.68
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.24
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.71
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,07,N Current (RMS),A,59.4
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,37.3
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,58.8
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.55
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.48
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.31
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.5
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,06,N Current (RMS),A,60.1
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.3
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,66.0
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.14
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.94
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,61.4
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,61.4
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
