Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,61.2
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,14.1
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.05
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.04
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,365.4
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
932405,Dunblane Drive,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.76
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.18
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.31
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.58
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.56
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,07,N Current (RMS),A,63.8
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,36.1
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,50.8
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,62.7
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.05
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.9
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.01
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.7
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,06,N Current (RMS),A,64.4
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.8
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,63.6
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.49
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,66.3
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,65.7
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,65.8
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,65.5
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,14.1
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.04
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.38
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,391.4
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
932405,Dunblane Drive,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.22
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.79
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,10.97
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.32
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,07,N Current (RMS),A,59.2
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,47.6
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,76.3
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.94
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.73
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.87
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.12
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.63
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,06,N Current (RMS),A,60.0
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.8
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,71.1
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.79
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.71
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,61.4
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,61.4
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,61.2
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,14.1
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.58
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.92
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,365.3
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
932405,Dunblane Drive,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.39
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.33
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.55
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,12.18
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,18.06
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,07,N Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,52.8
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,80.5
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.95
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.74
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.34
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.23
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,06,N Current (RMS),A,58.5
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,63.4
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.1
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,78.1
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.8
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.98
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,59.8
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.9
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,59.3
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,59.3
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,59.0
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,14.2
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.62
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.64
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,352.9
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
932405,Dunblane Drive,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.08
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.85
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.36
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,17.75
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,07,N Current (RMS),A,58.8
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,61.5
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,78.5
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.06
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.72
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.56
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,06,N Current (RMS),A,60.0
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,69.0
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,83.6
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.82
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.13
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,61.0
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,60.5
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,60.6
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,60.3
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,14.3
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.15
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.38
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.86
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.94
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,361.1
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
932405,Dunblane Drive,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.0
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.24
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,13.43
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,22.38
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,07,N Current (RMS),A,63.3
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,36.3
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,57.4
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,95.5
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.31
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.05
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.69
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.38
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.73
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,06,N Current (RMS),A,64.5
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,64.3
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.03
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.23
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,65.7
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,65.1
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,65.2
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,64.8
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,14.4
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.7
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.02
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.52
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,388.5
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
932405,Dunblane Drive,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.46
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.05
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,12.56
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.36
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,07,N Current (RMS),A,62.1
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,54.0
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,57.6
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.88
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.73
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.27
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.7
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,06,N Current (RMS),A,63.0
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.3
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,63.6
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.49
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,63.9
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,63.3
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.49
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,63.5
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,63.1
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,14.5
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.79
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.39
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.85
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,378.8
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
932405,Dunblane Drive,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.77
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.53
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.58
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.94
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.42
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,07,N Current (RMS),A,54.7
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,52.0
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,58.2
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.41
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.99
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.98
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.18
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.24
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,06,N Current (RMS),A,55.4
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,57.9
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.9
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,70.0
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.74
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.36
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,56.8
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,68.4
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,56.0
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,14.6
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
