Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.96
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.39
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.62
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.09
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,335.4
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
932405,Dunblane Drive,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.63
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.11
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.49
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.77
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,07,N Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,66.1
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,48.4
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.32
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.77
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.93
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.81
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.37
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,06,N Current (RMS),A,56.8
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,78.7
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.85
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.31
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.55
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,57.9
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,57.4
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,57.3
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,57.0
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,14.5
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.59
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.68
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.57
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,341.8
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
932405,Dunblane Drive,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.67
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.57
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,13.83
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.37
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,07,N Current (RMS),A,67.0
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,58.7
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,42.7
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.1
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.28
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.66
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.95
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,06,N Current (RMS),A,67.6
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,53.6
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,88.5
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.46
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.68
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.09
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,69.1
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.87
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,68.4
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,68.6
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,68.2
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,14.5
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.56
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.05
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.28
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,408.8
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
932405,Dunblane Drive,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.57
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.55
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,15.66
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.22
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,07,N Current (RMS),A,61.2
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,66.1
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,42.1
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.47
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.7
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.69
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.83
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,06,N Current (RMS),A,61.9
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,51.7
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,92.2
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.81
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.43
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,63.3
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,62.7
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,62.8
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,62.5
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,14.6
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.36
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,66.48
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,374.3
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
932405,Dunblane Drive,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.37
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.5
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,12.45
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.74
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,07,N Current (RMS),A,68.0
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,24.4
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,53.1
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.11
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.44
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.09
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.75
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,06,N Current (RMS),A,68.6
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.2
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,83.6
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.57
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.7
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,70.4
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.41
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,69.8
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,69.9
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,69.5
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,14.5
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.3
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.34
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.92
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,416.2
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
932405,Dunblane Drive,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.46
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.46
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.94
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,13.81
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.03
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,07,N Current (RMS),A,73.1
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,58.6
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.92
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.04
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.43
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.72
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.48
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,06,N Current (RMS),A,73.6
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,61.4
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,62.4
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.57
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,75.5
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,74.8
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,74.9
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.87
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,74.6
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,14.6
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.64
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.14
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,446.4
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
932405,Dunblane Drive,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.35
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.43
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,15.97
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.64
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,07,N Current (RMS),A,108.1
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,36.3
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,67.5
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,62.9
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.94
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.29
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.22
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.06
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.24
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,06,N Current (RMS),A,108.3
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.8
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.1
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.0
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.53
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.09
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.7
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,110.7
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.57
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,109.6
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.83
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,110.0
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.22
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.35
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,109.4
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,14.6
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.99
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.72
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.96
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,86.33
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,656.2
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
932405,Dunblane Drive,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.09
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.96
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.97
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.38
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,07,N Current (RMS),A,73.3
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,67.6
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,61.6
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.14
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.74
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.19
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.2
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.88
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,06,N Current (RMS),A,73.6
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,61.3
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,80.7
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.59
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.52
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.01
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,75.6
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,74.9
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,75.1
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,74.8
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,14.6
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.74
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.7
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.08
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,447.2
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
