Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
932405,Dunblane Drive,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.29
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.92
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.26
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.1
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,07,N Current (RMS),A,70.7
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,64.9
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,64.7
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.06
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.15
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.17
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.08
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,06,N Current (RMS),A,71.5
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,68.8
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,81.5
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.07
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.05
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.97
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,74.0
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,73.5
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.23
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,73.2
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.07
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,72.9
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,14.7
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.5
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.5
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.58
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,435.8
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
932405,Dunblane Drive,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.46
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.62
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,13.68
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,16.08
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,07,N Current (RMS),A,84.5
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,58.8
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,68.8
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.85
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.51
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.77
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,06,N Current (RMS),A,84.9
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,68.3
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.7
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,101.0
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.2
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.16
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.7
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,87.8
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,87.2
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.93
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,87.1
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,86.8
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,14.7
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.21
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.24
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.12
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,518.3
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
932405,Dunblane Drive,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.28
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.39
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.51
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,17.33
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,07,N Current (RMS),A,62.8
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,56.1
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,65.7
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,74.0
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.64
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.94
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,26.6
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,06,N Current (RMS),A,63.7
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,67.3
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,111.4
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.73
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.42
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,65.9
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,65.5
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.43
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,65.3
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,65.0
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,14.8
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.76
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.93
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.67
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,388.2
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
932405,Dunblane Drive,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.18
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.39
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,14.62
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,16.79
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,07,N Current (RMS),A,58.7
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,58.6
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,71.4
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.19
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.36
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.83
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.07
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,23.21
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,06,N Current (RMS),A,59.5
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,59.7
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,97.6
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.01
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.99
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.58
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,61.6
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.3
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,61.0
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,61.0
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,60.8
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,14.7
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.09
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.86
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.22
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,362.6
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
932405,Dunblane Drive,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.0
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.58
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.56
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,19.16
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,07,N Current (RMS),A,52.6
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,44.7
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,70.0
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,80.7
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.45
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.42
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.85
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,25.21
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,06,N Current (RMS),A,53.7
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.7
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.8
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,106.3
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.31
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.53
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.88
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,55.2
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,67.5
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,54.8
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,54.7
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.11
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,54.4
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,14.8
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.69
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.82
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.71
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,325.2
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
932405,Dunblane Drive,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.24
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.89
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,16.65
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,15.41
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,07,N Current (RMS),A,62.1
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,62.5
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,70.7
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,66.4
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.71
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.12
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.22
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.93
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,06,N Current (RMS),A,63.0
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,60.7
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.6
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,85.1
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.2
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.38
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,65.2
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.22
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,64.7
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,64.4
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,64.0
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,14.8
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.79
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.77
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.46
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,383.2
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
932405,Dunblane Drive,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.12
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.54
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,17.65
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.96
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,07,N Current (RMS),A,70.6
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,74.9
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.18
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.78
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.72
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.82
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.17
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,06,N Current (RMS),A,71.0
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,59.8
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,59.9
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,65.7
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.02
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.87
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,72.9
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.32
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,72.3
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.8
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,72.4
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,71.9
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,14.9
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.34
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.44
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.24
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,431.1
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
932405,Dunblane Drive,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.81
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.63
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.08
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,16.63
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,07,N Current (RMS),A,64.6
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,64.4
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,71.3
