Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.21
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.55
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.1
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.73
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,06,N Current (RMS),A,64.8
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,63.7
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,81.0
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,76.8
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.39
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.4
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.93
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,66.8
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.87
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,66.3
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,66.3
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.67
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,66.0
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,14.9
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.03
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.36
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.96
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,394.7
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
932405,Dunblane Drive,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.87
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.45
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.78
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,07,N Current (RMS),A,82.4
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,70.1
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,67.3
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.21
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.52
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.16
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.43
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.81
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,06,N Current (RMS),A,82.4
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,73.3
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,82.3
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,102.0
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.15
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.87
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.23
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,85.2
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.3
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.19
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,84.4
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.7
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,84.5
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.89
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.94
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,84.2
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,14.8
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.38
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.47
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.34
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,503.0
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
932405,Dunblane Drive,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.7
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.83
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.32
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.71
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.77
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,07,N Current (RMS),A,85.0
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,50.5
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,63.3
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.61
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.78
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.46
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.13
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,26.55
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,06,N Current (RMS),A,84.9
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,90.8
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,72.6
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,112.0
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.57
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.92
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.38
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,87.6
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.1
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.35
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,86.8
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.81
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,87.0
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,86.7
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,14.9
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.05
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.84
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.76
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,518.0
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
932405,Dunblane Drive,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.82
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.39
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,13.87
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.34
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,07,N Current (RMS),A,81.8
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,59.1
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,62.4
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.16
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.55
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.29
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.12
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,06,N Current (RMS),A,81.6
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,83.2
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.9
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,89.9
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.53
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.81
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.8
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,83.8
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,82.9
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.91
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,83.3
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.63
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,83.0
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,14.9
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.89
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.28
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,88.21
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,496.3
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
932405,Dunblane Drive,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.89
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.92
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,21.91
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.99
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,07,N Current (RMS),A,69.8
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,50.7
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,93.9
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.06
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.83
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,24.76
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.84
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.94
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,06,N Current (RMS),A,69.9
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,104.3
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.3
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,93.0
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.07
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.66
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.66
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,71.8
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,71.2
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.74
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.14
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,71.4
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.59
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,71.0
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,14.8
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.39
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.5
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.61
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,425.0
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
932405,Dunblane Drive,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.9
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.85
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,17.44
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.36
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,07,N Current (RMS),A,51.7
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,74.2
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.13
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.05
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.68
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.83
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.04
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,06,N Current (RMS),A,53.4
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,86.9
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,81.1
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.17
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.27
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,54.6
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,54.3
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.14
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.76
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,53.5
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,14.8
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.12
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.85
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.85
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,321.2
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
932405,Dunblane Drive,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.47
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,19.42
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.89
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,07,N Current (RMS),A,53.7
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,36.3
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,82.6
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.75
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.13
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.57
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,06,N Current (RMS),A,54.9
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,86.9
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,83.0
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.26
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,56.0
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,55.7
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,55.4
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,14.9
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.11
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.32
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.47
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,332.0
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
932405,Dunblane Drive,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.91
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.59
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,14.45
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.31
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,07,N Current (RMS),A,60.4
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,61.5
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.84
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.17
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.94
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.76
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,06,N Current (RMS),A,61.0
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,73.0
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,92.9
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
