Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.7
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,62.4
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,61.8
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.35
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.45
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,61.6
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,14.9
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.2
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.25
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,74.28
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,369.2
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
932405,Dunblane Drive,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.72
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.31
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,13.26
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.29
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,07,N Current (RMS),A,56.2
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,47.9
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,57.3
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,49.3
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.34
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.36
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.65
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,06,N Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,65.5
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,88.2
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.38
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.3
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,58.3
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,57.7
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.46
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,57.8
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,57.4
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,14.9
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.21
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.37
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.31
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,344.4
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
932405,Dunblane Drive,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.68
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,13.0
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.39
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,07,N Current (RMS),A,55.5
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,56.0
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,54.0
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.86
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.48
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.07
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,06,N Current (RMS),A,56.6
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.2
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,80.6
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.13
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,57.6
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.61
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,56.7
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,15.0
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.58
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.32
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.2
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,340.7
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
932405,Dunblane Drive,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.71
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,12.73
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.01
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,07,N Current (RMS),A,61.9
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,54.0
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,55.4
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.27
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.01
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.23
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,06,N Current (RMS),A,62.6
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,73.4
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.77
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,63.5
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,62.9
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,63.1
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,62.7
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,15.1
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.33
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.53
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.72
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,376.7
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
932405,Dunblane Drive,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.06
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.59
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.59
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,07,N Current (RMS),A,61.6
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.85
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.84
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.15
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.88
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,06,N Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,62.5
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.9
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.19
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,63.0
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.79
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,62.4
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.48
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,62.6
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.76
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,62.2
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,15.2
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.7
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.62
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.35
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,373.8
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
932405,Dunblane Drive,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.71
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.92
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.6
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.59
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,07,N Current (RMS),A,59.5
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,49.7
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.89
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.97
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.82
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,06,N Current (RMS),A,60.4
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,67.1
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.08
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.92
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,61.0
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.7
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,60.5
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,60.7
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,60.2
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,15.2
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.84
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.28
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.5
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,362.3
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
932405,Dunblane Drive,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.45
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.76
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.42
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,12.74
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.75
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,07,N Current (RMS),A,46.4
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,41.0
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,54.4
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,50.6
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.75
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.87
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.7
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,06,N Current (RMS),A,47.4
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,74.4
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.6
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.96
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.98
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,48.4
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,47.9
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,47.6
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,15.2
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.16
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.74
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.87
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,285.5
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
932405,Dunblane Drive,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.65
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.59
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,13.73
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.08
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,07,N Current (RMS),A,48.1
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,58.3
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.7
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.05
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.67
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.42
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,06,N Current (RMS),A,49.2
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,67.9
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,58.2
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.73
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.62
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,50.2
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
