Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,49.7
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,15.2
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.51
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.1
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.26
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,296.2
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
932405,Dunblane Drive,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.63
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,13.01
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.35
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,07,N Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,55.4
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,62.7
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.09
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.03
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.33
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.03
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,06,N Current (RMS),A,49.2
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.2
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.8
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,50.6
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,50.2
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,15.1
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.35
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.36
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.46
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,296.8
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
932405,Dunblane Drive,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.1
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.86
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,21.98
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,07,N Current (RMS),A,48.5
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.6
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,50.3
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,92.9
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.54
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.26
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.12
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.17
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,06,N Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.9
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.81
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.82
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,50.6
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,50.2
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,50.2
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,49.9
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,15.1
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.15
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.12
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,298.7
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
932405,Dunblane Drive,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.45
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.98
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,12.42
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.02
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,07,N Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,23.5
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,55.2
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.71
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.29
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.39
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.8
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.58
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,06,N Current (RMS),A,50.1
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.3
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.97
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.2
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,51.1
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,50.7
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.23
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,50.7
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,50.4
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,15.0
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.76
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.3
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.08
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,302.3
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
932405,Dunblane Drive,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.95
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.22
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.25
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,07,N Current (RMS),A,48.2
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.37
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.51
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.9
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.03
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,06,N Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.6
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.93
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.24
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.73
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,50.4
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.17
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.48
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,49.9
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,15.0
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.63
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.75
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.77
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,297.5
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
932405,Dunblane Drive,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.45
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.91
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.7
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,07,N Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,51.0
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.65
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.66
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.54
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,06,N Current (RMS),A,49.3
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.0
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,60.5
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,50.3
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.83
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,49.9
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,15.0
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.7
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.07
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.44
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,297.5
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
932405,Dunblane Drive,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.82
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.7
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.22
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,07,N Current (RMS),A,44.5
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.06
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.19
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.03
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.36
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.66
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,06,N Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,59.4
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.13
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.52
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,46.6
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,46.3
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,46.1
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,45.8
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,15.1
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.07
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.82
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,275.1
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
932405,Dunblane Drive,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.73
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.58
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.89
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,07,N Current (RMS),A,50.8
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,46.9
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.72
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.92
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.85
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.82
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.32
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,06,N Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.2
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.71
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,52.8
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,52.4
