Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,52.1
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,15.3
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.18
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.79
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,312.0
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
932405,Dunblane Drive,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.77
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.23
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.43
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,07,N Current (RMS),A,46.6
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,28.5
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,38.1
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.77
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.68
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.38
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.02
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,06,N Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.1
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,28.6
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.6
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.7
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,48.2
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.36
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,48.1
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,15.4
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.69
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.22
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,286.9
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
932405,Dunblane Drive,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.51
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.98
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.97
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,07,N Current (RMS),A,44.8
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,23.7
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.91
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.97
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.45
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.95
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,06,N Current (RMS),A,46.3
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,59.8
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.4
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.15
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.6
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.98
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,47.0
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.74
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,46.5
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,46.1
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,15.4
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.95
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.74
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,277.4
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
932405,Dunblane Drive,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.74
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.79
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.66
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,07,N Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,41.8
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.4
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.82
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.26
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.13
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,06,N Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,53.2
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.5
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.49
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.76
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.83
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,45.2
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,44.9
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,15.4
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.85
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,266.2
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
932405,Dunblane Drive,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.06
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.81
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.63
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,07,N Current (RMS),A,45.2
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,22.9
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.82
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.73
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.08
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.47
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,06,N Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,70.8
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.6
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.97
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,47.1
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.38
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.55
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,46.4
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,15.5
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.94
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.53
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,278.2
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
932405,Dunblane Drive,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.48
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.55
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.88
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.79
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,07,N Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,37.3
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,27.1
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,23.7
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.64
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.12
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.55
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.02
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,06,N Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,73.3
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.9
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.38
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,45.3
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,45.2
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,44.9
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,15.7
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.24
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,269.4
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
932405,Dunblane Drive,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.46
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.92
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.64
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,07,N Current (RMS),A,57.7
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,28.6
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,26.8
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.97
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.47
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.78
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,06,N Current (RMS),A,58.2
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.6
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.7
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.58
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.02
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.99
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,59.4
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,59.0
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.36
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.82
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,59.0
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,58.7
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,15.7
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.11
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.32
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.73
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,352.0
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
932405,Dunblane Drive,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.44
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.56
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.59
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,07,N Current (RMS),A,69.4
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,41.4
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.09
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.43
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.49
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,06,N Current (RMS),A,69.4
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.74
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.33
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,70.9
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,70.3
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.93
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,70.5
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,70.2
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
