Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,15.8
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.48
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.22
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,420.6
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
932405,Dunblane Drive,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.03
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.58
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.6
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,07,N Current (RMS),A,49.5
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.88
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.69
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.7
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,06,N Current (RMS),A,50.3
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,63.3
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.8
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.84
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.72
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,51.3
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,50.9
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.76
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,50.9
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,50.6
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,15.8
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.85
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.19
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,303.4
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
932405,Dunblane Drive,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.64
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.9
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.19
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,07,N Current (RMS),A,47.0
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.01
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.18
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.02
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,06,N Current (RMS),A,47.4
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,80.2
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,52.7
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.81
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.25
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.43
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,48.4
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.27
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,48.1
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,16.0
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.08
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.26
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.41
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,286.7
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
932405,Dunblane Drive,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.76
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.7
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.01
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.78
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,07,N Current (RMS),A,50.7
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,25.4
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.71
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.92
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.89
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.29
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,06,N Current (RMS),A,50.9
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,64.0
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.8
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.67
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.36
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.8
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,52.2
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.7
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,51.7
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.52
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.36
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,51.8
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,16.3
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.86
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.31
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.37
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,308.7
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
932405,Dunblane Drive,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.08
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.86
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.42
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,07,N Current (RMS),A,53.4
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.01
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.89
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.45
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,06,N Current (RMS),A,53.6
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.3
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.8
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.71
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.6
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.2
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,54.9
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,54.4
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.51
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.91
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.23
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,54.6
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,54.3
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,16.4
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.99
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.96
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.17
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,325.3
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
932405,Dunblane Drive,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.32
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.92
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.48
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,07,N Current (RMS),A,44.1
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.79
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.28
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.8
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,06,N Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.3
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,65.5
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,59.1
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.09
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.59
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,46.4
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,45.5
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,16.4
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.89
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.32
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.82
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,273.7
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
932405,Dunblane Drive,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.63
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.37
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.4
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,07,N Current (RMS),A,50.8
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,33.7
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.34
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.65
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.54
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,06,N Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,81.0
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.8
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.85
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.55
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,52.7
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.01
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.07
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,52.0
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,16.3
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.86
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.04
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,311.6
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
932405,Dunblane Drive,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.41
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.33
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.42
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,07,N Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.1
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.69
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.99
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.53
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,06,N Current (RMS),A,51.3
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,95.2
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,65.8
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.32
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,52.0
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,51.8
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.71
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,51.3
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,50.8
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,16.2
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.05
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.68
