Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,306.2
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
932405,Dunblane Drive,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.91
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.81
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.43
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,07,N Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.56
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.98
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.78
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,06,N Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,70.7
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.8
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.82
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.69
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,51.0
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,50.6
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,50.5
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,50.1
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,16.0
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.98
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.48
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.88
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,301.1
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
932405,Dunblane Drive,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.03
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.79
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.91
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,07,N Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.04
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.97
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.63
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,06,N Current (RMS),A,49.5
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,64.2
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,51.0
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,58.4
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.15
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.93
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.18
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,50.6
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,50.3
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.39
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,49.7
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,16.0
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.38
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.57
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.3
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,298.3
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
932405,Dunblane Drive,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.2
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,17.11
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.43
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,07,N Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,73.2
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,58.2
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.7
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.14
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.85
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,06,N Current (RMS),A,46.0
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,62.7
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,63.3
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,46.6
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.2
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,15.8
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.6
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.36
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.4
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,275.7
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
932405,Dunblane Drive,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.28
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.95
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.24
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,07,N Current (RMS),A,55.1
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.21
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.92
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.96
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,06,N Current (RMS),A,55.8
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,75.8
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.51
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,57.0
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,56.5
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.22
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,56.6
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,15.7
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.5
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,337.2
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
932405,Dunblane Drive,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.24
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.1
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.29
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,07,N Current (RMS),A,55.2
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.68
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.89
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.82
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,06,N Current (RMS),A,55.8
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,50.6
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,55.7
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.15
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,56.8
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.42
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.48
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,56.1
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,15.5
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.82
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.9
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,336.5
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
932405,Dunblane Drive,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.16
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.14
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,07,N Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.31
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.68
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.5
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,06,N Current (RMS),A,46.3
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,53.7
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.81
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.15
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,47.2
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.19
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.76
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,46.9
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,15.3
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.04
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.47
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,279.7
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
932405,Dunblane Drive,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.55
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.71
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.45
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,07,N Current (RMS),A,51.3
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,25.1
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,43.3
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.45
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.35
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.15
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,06,N Current (RMS),A,51.8
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.3
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.0
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.47
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.4
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.07
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,52.0
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.15
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.33
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,52.2
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,51.9
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,15.0
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.1
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.25
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.2
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,311.6
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
932405,Dunblane Drive,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.71
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.38
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.3
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.49
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,07,N Current (RMS),A,61.5
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,36.5
