Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.51
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.53
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.21
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,06,N Current (RMS),A,61.9
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.5
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.3
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,56.2
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.15
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,62.9
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,62.3
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.87
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,62.6
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.81
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,62.3
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,14.8
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.23
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.54
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.79
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,373.5
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
932405,Dunblane Drive,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.7
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.03
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.36
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.08
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,07,N Current (RMS),A,60.0
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.54
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.87
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.68
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,06,N Current (RMS),A,60.0
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,63.2
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.3
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.94
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,61.1
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,60.6
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.82
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.29
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,60.9
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,60.6
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,14.7
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.41
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.43
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.03
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,363.1
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
932405,Dunblane Drive,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.94
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,12.41
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.12
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,07,N Current (RMS),A,50.4
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,52.1
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,28.7
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.28
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.38
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.08
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,06,N Current (RMS),A,50.8
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.0
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.49
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.33
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,51.9
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,51.5
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.99
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,51.3
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,14.7
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.67
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,307.3
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
932405,Dunblane Drive,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.67
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.85
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.77
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,07,N Current (RMS),A,68.7
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.21
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.57
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.21
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,06,N Current (RMS),A,68.9
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,53.1
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,68.5
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.02
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.89
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,70.8
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,70.2
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.49
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,70.4
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,70.1
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,14.7
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.47
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.51
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,419.1
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
932405,Dunblane Drive,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.1
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,14.93
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.09
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,07,N Current (RMS),A,56.2
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,64.2
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.08
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.98
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.91
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,06,N Current (RMS),A,56.5
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,78.7
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.74
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,58.2
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,57.7
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.63
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.86
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,57.8
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,57.5
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,14.6
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.14
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.79
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.32
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,343.8
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
932405,Dunblane Drive,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.39
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.57
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.08
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,07,N Current (RMS),A,58.6
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,61.3
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.77
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.85
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.23
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,06,N Current (RMS),A,58.7
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,47.2
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,76.1
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.36
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.76
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,60.3
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.55
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,59.8
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.17
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.1
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,59.9
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.1
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,59.7
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,14.8
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.24
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.02
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.96
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,356.9
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
932405,Dunblane Drive,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.98
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,12.5
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.67
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,07,N Current (RMS),A,62.1
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.4
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.96
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.7
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,06,N Current (RMS),A,62.2
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.8
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,86.9
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.99
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.19
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,63.6
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,63.1
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.6
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,63.4
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,63.1
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,14.8
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.91
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.95
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.31
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,377.3
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
932405,Dunblane Drive,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.67
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.22
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.81
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,07,N Current (RMS),A,59.4
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.41
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.14
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.49
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,06,N Current (RMS),A,59.6
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.1
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,69.8
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
