Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.32
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.64
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,60.9
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,60.3
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.84
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,60.6
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,60.3
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,14.9
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.02
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.76
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.2
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,361.1
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
932405,Dunblane Drive,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.31
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,18.02
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.41
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,07,N Current (RMS),A,51.7
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,79.2
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,41.3
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.36
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.74
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.91
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.04
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,06,N Current (RMS),A,52.1
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.6
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,89.5
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.92
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.8
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,53.2
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,52.8
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.57
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.76
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,52.9
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.5
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,52.7
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,14.7
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,54.94
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.02
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,315.2
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
932405,Dunblane Drive,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.55
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,29.12
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.1
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,07,N Current (RMS),A,73.0
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,33.7
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,121.1
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.67
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.17
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.12
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,06,N Current (RMS),A,72.8
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,58.3
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,78.8
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.73
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.07
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.85
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,74.2
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,73.6
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.15
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.24
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,74.0
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.9
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,73.7
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,14.5
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.3
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.27
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,75.14
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,441.2
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
932405,Dunblane Drive,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.97
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,17.84
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.6
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,07,N Current (RMS),A,54.3
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,83.0
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.76
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.73
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.22
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.05
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,06,N Current (RMS),A,55.2
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.1
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.7
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,72.4
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.14
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,55.2
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.74
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.45
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,55.3
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.7
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,54.9
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,14.3
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.98
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.03
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.62
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,330.4
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
932405,Dunblane Drive,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.64
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.02
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.58
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,07,N Current (RMS),A,53.7
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,41.2
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,41.4
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.51
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.57
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.7
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,06,N Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,65.0
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.58
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.73
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,56.0
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.37
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.62
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,55.7
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,55.3
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,14.0
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.68
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.74
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.89
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,332.5
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
932405,Dunblane Drive,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.49
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.4
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.52
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,07,N Current (RMS),A,48.2
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.91
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.88
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.01
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.95
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,06,N Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,62.4
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,67.0
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.71
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.06
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,50.4
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,50.2
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.99
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.48
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,49.5
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,13.8
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.05
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.13
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.59
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,298.3
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
932405,Dunblane Drive,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.55
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,12.81
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.2
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,07,N Current (RMS),A,50.9
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,33.4
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,54.6
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.19
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.08
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.68
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,06,N Current (RMS),A,52.6
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,65.9
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,82.5
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.92
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,52.9
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,52.6
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.99
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,52.5
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,52.0
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,13.7
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.59
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.2
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.78
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,313.4
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
932405,Dunblane Drive,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.8
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.9
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.54
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.65
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,07,N Current (RMS),A,59.5
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.67
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.06
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.46
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,06,N Current (RMS),A,60.4
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,67.4
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,69.1
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.61
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,61.4
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
