Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,60.8
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.76
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,61.0
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,60.6
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,13.6
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.66
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.31
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.72
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,363.8
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
932405,Dunblane Drive,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.77
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.04
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,14.65
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.73
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,07,N Current (RMS),A,57.0
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,64.6
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,63.4
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.31
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.04
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.48
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,06,N Current (RMS),A,57.8
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,69.8
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.83
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.55
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,58.5
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,57.9
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.04
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,58.1
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,57.7
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,13.5
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.99
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.99
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,64.23
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,347.0
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
932405,Dunblane Drive,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.33
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,13.98
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.56
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,07,N Current (RMS),A,56.2
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,61.0
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,57.4
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.18
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.95
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.91
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,06,N Current (RMS),A,56.7
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,80.4
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,75.0
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.71
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.6
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,57.9
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,57.3
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,57.5
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,13.4
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.96
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,64.96
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,342.7
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
932405,Dunblane Drive,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.35
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.86
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.33
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,07,N Current (RMS),A,64.3
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,46.3
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,61.1
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.23
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.07
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.31
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.78
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,06,N Current (RMS),A,64.6
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.8
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.9
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,79.7
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.23
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,65.9
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.88
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,65.3
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.41
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,65.6
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,65.3
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,13.6
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.04
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.62
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,390.9
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
932405,Dunblane Drive,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.66
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,19.72
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.55
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,07,N Current (RMS),A,78.7
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,82.2
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.12
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.97
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.61
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,06,N Current (RMS),A,78.8
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,54.5
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,79.0
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.3
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.41
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,79.8
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,79.1
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.27
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,79.6
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,79.1
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,13.7
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.39
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.67
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,72.16
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,475.0
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
932405,Dunblane Drive,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.55
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,14.26
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.76
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,07,N Current (RMS),A,83.6
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,44.2
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,63.5
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,46.0
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.91
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.22
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.68
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.93
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.63
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,06,N Current (RMS),A,83.6
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.5
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,70.6
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,85.0
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,84.2
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.31
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,84.7
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,84.2
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,13.7
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.98
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.65
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.21
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,505.2
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
932405,Dunblane Drive,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.87
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.96
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.25
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,07,N Current (RMS),A,89.2
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,74.0
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,58.6
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.94
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.7
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.41
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.88
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.4
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,06,N Current (RMS),A,89.5
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,70.8
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.17
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.57
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,91.2
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,90.4
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,90.8
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,90.3
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,13.7
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.18
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.21
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,67.6
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,541.5
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
932405,Dunblane Drive,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.46
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.0
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.95
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,07,N Current (RMS),A,75.7
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,67.0
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.08
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.47
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.93
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.21
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,06,N Current (RMS),A,76.1
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,54.7
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.9
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,77.5
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,76.8
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.78
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,77.1
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
