Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,76.7
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,13.7
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.46
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,459.9
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
932405,Dunblane Drive,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.52
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.65
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.77
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.82
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,07,N Current (RMS),A,67.4
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,46.6
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,39.1
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.4
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.07
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.41
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,06,N Current (RMS),A,67.9
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.2
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,64.4
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,69.3
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,68.7
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,68.9
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,68.6
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,13.8
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.01
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.05
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,410.8
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
932405,Dunblane Drive,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.24
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.1
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.89
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,07,N Current (RMS),A,62.2
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,51.9
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,39.7
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.76
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.67
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.59
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.5
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,06,N Current (RMS),A,62.7
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,88.0
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.93
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.88
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,63.6
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,63.0
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,63.2
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,62.8
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,13.8
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.6
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.26
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,377.6
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
932405,Dunblane Drive,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.44
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.02
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.37
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,07,N Current (RMS),A,57.3
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,47.5
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.39
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.66
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.89
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,06,N Current (RMS),A,57.6
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,86.1
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.06
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.21
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,58.9
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,58.4
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.08
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,58.6
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,58.3
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,14.0
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.44
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.27
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,349.1
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
932405,Dunblane Drive,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.73
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.26
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.65
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,07,N Current (RMS),A,80.8
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,56.5
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.22
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.0
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.16
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,06,N Current (RMS),A,80.9
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,68.1
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.1
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.3
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.15
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,82.5
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,81.8
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.41
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,82.0
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,81.6
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,14.0
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.79
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,489.6
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
932405,Dunblane Drive,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.65
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.71
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.21
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,07,N Current (RMS),A,66.8
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.02
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.87
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.64
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,06,N Current (RMS),A,67.0
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.6
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.68
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.06
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,68.6
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,67.8
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,68.0
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,67.5
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,14.1
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.5
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,405.6
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
932405,Dunblane Drive,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.1
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.19
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.84
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,07,N Current (RMS),A,56.1
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.9
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.52
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.81
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.27
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.29
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,06,N Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.6
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.9
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,57.6
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.51
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,56.9
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,56.6
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,14.2
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.91
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,340.6
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
932405,Dunblane Drive,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.23
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.85
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.07
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.7
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,07,N Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.89
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.47
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.91
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.82
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,06,N Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.02
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.38
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,40.9
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,14.2
