Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,241.3
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
932405,Dunblane Drive,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.66
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.74
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.24
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,07,N Current (RMS),A,51.2
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.71
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.67
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.91
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.19
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.16
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,06,N Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,47.4
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.73
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,52.7
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,52.2
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.43
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,52.1
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,14.1
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,312.0
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
932405,Dunblane Drive,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.54
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.69
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.48
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.32
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,07,N Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.98
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.71
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.59
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.96
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,06,N Current (RMS),A,39.7
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.81
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,14.2
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,238.8
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
932405,Dunblane Drive,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.46
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.62
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.42
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.03
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,07,N Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,36.3
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.99
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.3
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.28
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.5
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,06,N Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,60.2
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.9
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.7
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.96
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,41.0
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,40.6
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,14.3
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.48
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,242.5
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
932405,Dunblane Drive,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.65
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.47
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.5
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.17
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,07,N Current (RMS),A,49.5
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.71
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.94
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.84
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.69
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.61
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,06,N Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,66.4
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.04
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.89
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.86
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,51.0
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,50.5
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,50.6
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,50.3
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,14.4
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.34
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,301.6
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
932405,Dunblane Drive,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.54
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.53
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.74
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,07,N Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.4
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.03
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.7
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.45
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,06,N Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,65.4
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.17
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.59
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.47
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,49.1
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,14.4
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,292.9
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
932405,Dunblane Drive,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.8
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.86
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.6
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.59
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,07,N Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.18
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.91
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.85
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.38
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,06,N Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,70.4
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.67
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,14.5
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,208.2
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
932405,Dunblane Drive,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.79
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.69
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.66
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,07,N Current (RMS),A,35.4
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.46
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.23
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.73
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.1
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,06,N Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.3
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.91
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.67
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,36.2
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,14.7
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,217.3
