Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
932405,Dunblane Drive,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.62
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.55
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.57
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,07,N Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,26.8
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.3
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.63
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.66
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,06,N Current (RMS),A,41.0
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.2
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.05
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.67
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.04
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,41.5
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,41.4
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,14.9
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,248.1
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
932405,Dunblane Drive,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.44
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.02
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.72
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,07,N Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.15
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.84
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.83
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,06,N Current (RMS),A,56.5
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,59.3
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.87
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,57.7
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,57.3
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,57.0
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,15.5
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,342.0
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
932405,Dunblane Drive,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.51
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.7
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,07,N Current (RMS),A,58.7
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.45
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.54
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.8
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.89
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.02
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,06,N Current (RMS),A,58.9
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,58.0
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.65
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,60.2
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,59.6
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,59.7
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,59.4
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,16.1
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.42
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,356.4
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
932405,Dunblane Drive,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.31
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.37
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.76
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,07,N Current (RMS),A,41.5
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.78
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.71
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.87
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.2
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,06,N Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,57.8
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.71
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.2
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,42.5
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,16.2
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,251.7
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
932405,Dunblane Drive,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.74
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.37
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.81
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,07,N Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.72
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.07
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.62
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,06,N Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.88
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.86
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,39.7
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,16.7
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,238.5
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
932405,Dunblane Drive,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.46
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.58
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.91
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,07,N Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.17
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.84
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.57
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,06,N Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,63.6
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.11
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,41.2
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,40.6
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,16.8
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,243.6
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
932405,Dunblane Drive,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.48
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.66
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.26
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.79
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,07,N Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,23.5
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.63
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.82
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,06,N Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,65.1
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.3
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.88
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.69
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,16.9
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,222.1
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
932405,Dunblane Drive,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.65
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.55
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.59
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.39
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,07,N Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,25.7
