Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.99
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.12
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.18
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,06,N Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,66.5
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,28.7
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.8
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.87
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,17.0
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,204.7
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
932405,Dunblane Drive,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.32
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.59
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.38
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,07,N Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.03
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.11
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.9
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.32
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,06,N Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,79.3
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.48
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.89
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,33.4
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,17.1
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,197.3
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
932405,Dunblane Drive,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.58
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.52
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.47
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,07,N Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.82
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.81
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.1
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,06,N Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,82.0
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.71
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,17.4
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,218.4
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
932405,Dunblane Drive,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.39
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.33
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.37
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.29
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,07,N Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.82
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.97
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.67
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,06,N Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,90.6
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.79
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,35.4
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,17.5
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,212.0
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
932405,Dunblane Drive,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.48
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.44
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.67
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.54
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,07,N Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,25.9
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.71
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.88
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.34
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.26
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,06,N Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,103.0
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.88
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.19
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,43.9
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,17.6
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.5
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.76
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,263.9
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
932405,Dunblane Drive,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.13
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.74
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.31
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,07,N Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.5
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.07
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.5
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,06,N Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,93.6
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,17.6
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.49
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,239.2
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
932405,Dunblane Drive,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.52
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.02
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.08
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,07,N Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.48
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,20.16
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.88
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.88
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,06,N Current (RMS),A,38.3
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,84.7
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.77
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.41
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,38.7
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,17.4
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,232.5
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
932405,Dunblane Drive,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.71
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.46
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.31
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,07,N Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.12
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.46
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.83
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.41
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,06,N Current (RMS),A,41.1
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,97.8
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.3
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
