Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.83
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,42.1
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,41.5
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,17.2
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.09
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,247.9
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
932405,Dunblane Drive,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.65
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.45
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.08
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.42
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,07,N Current (RMS),A,43.3
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.86
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,25.27
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.79
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.3
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,06,N Current (RMS),A,44.7
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,104.2
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.74
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.22
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,44.9
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,17.2
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.91
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,268.1
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
932405,Dunblane Drive,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.4
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.8
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.69
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,07,N Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,26.5
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,3.02
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.87
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,06,N Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,108.6
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.49
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.62
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.71
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,17.3
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.85
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.18
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,216.3
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
932405,Dunblane Drive,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.48
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.63
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.11
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.34
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,07,N Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.4
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,29.79
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.11
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.82
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,06,N Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,121.8
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.43
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.65
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,17.5
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.24
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,207.4
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
932405,Dunblane Drive,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.33
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.17
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.33
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.92
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,07,N Current (RMS),A,32.1
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,29.03
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.24
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.84
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,06,N Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,119.1
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.1
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,17.5
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.93
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,197.2
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
932405,Dunblane Drive,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.66
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.74
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,07,N Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,31.97
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.9
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.55
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,06,N Current (RMS),A,35.4
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,131.2
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.99
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,36.1
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,35.9
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,17.6
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.17
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,214.0
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
932405,Dunblane Drive,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.33
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.88
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.85
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.85
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,07,N Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,35.5
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.92
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.76
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,06,N Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,145.7
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,37.7
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,17.6
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,54.08
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,220.2
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
932405,Dunblane Drive,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.69
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.12
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.18
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,07,N Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,24.1
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,32.94
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.57
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.49
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,06,N Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,135.5
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.3
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.07
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.99
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
