Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,17.7
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.13
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,228.6
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
932405,Dunblane Drive,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.32
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.07
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.5
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,07,N Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,31.34
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.54
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.31
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,06,N Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,129.1
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.33
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,38.7
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,17.7
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.79
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,227.5
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
932405,Dunblane Drive,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.23
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.71
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.09
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.98
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,07,N Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,30.31
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.23
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.9
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,06,N Current (RMS),A,38.1
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,125.2
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.0
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.43
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.04
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.64
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,17.7
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.7
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,231.6
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
932405,Dunblane Drive,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.39
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.13
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.45
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,07,N Current (RMS),A,41.5
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,30.15
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.75
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.07
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,06,N Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,124.5
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.06
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.27
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,42.3
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,42.1
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,17.6
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.35
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,252.5
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
932405,Dunblane Drive,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.66
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.17
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.33
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,07,N Current (RMS),A,45.2
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.36
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,30.69
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.85
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.47
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,06,N Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,126.7
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.71
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,46.3
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,17.6
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.75
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.76
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,273.8
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
932405,Dunblane Drive,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.12
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.01
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.51
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,07,N Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,27.0
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,31.19
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.23
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.55
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,06,N Current (RMS),A,39.1
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,129.1
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.49
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.69
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,39.7
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,17.6
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.14
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,237.0
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
932405,Dunblane Drive,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.25
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.02
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.53
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,07,N Current (RMS),A,36.3
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,25.9
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.94
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.91
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.23
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.68
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,06,N Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.5
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.71
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,17.6
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,223.2
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
932405,Dunblane Drive,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.67
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.96
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.63
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.97
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,07,N Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.78
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.18
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.9
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,06,N Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.1
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
