Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,17.5
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.18
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,257.7
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
932405,Dunblane Drive,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.26
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.4
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.38
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,07,N Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.74
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.86
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.9
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.74
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.09
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,06,N Current (RMS),A,42.6
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,50.9
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,43.0
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,43.1
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,17.5
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.53
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,256.9
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
932405,Dunblane Drive,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.02
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.97
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.85
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,07,N Current (RMS),A,38.3
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.86
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.08
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.8
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.64
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.19
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,06,N Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.3
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.42
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,12.1
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.52
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.02
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,238.4
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
932405,Dunblane Drive,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.07
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.64
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.97
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.38
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,07,N Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.04
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.09
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.16
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.93
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.71
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,06,N Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.8
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.32
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.38
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.47
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,43.0
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.33
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,12.4
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.99
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.88
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,252.8
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
932405,Dunblane Drive,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.97
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.86
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.14
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.18
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,07,N Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.91
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.42
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.91
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.7
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.07
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,06,N Current (RMS),A,44.8
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,25.4
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.7
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.4
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.34
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.32
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,46.1
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,45.8
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,45.5
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,45.2
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.24
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.24
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,270.8
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
932405,Dunblane Drive,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.52
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.91
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.74
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.16
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.31
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,07,N Current (RMS),A,48.2
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.4
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.25
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.85
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.11
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,06,N Current (RMS),A,48.9
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,53.0
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,53.4
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.48
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.34
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,50.5
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.9
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,50.2
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,49.7
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,12.6
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.04
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.6
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,297.5
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
932405,Dunblane Drive,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.19
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.97
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.26
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.4
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,07,N Current (RMS),A,53.8
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,64.9
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,27.0
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.97
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.58
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.18
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.81
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.11
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,06,N Current (RMS),A,55.0
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.96
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.81
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,56.8
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,56.5
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,56.1
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,55.8
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,12.6
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,49.88
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.42
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,334.0
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
932405,Dunblane Drive,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.13
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.22
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.15
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.07
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,07,N Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,51.8
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.3
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.7
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.22
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.13
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.65
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,06,N Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.4
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.47
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.6
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.87
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,49.3
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,48.9
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
