Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.89
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.19
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,291.0
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
932405,Dunblane Drive,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.81
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.69
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.27
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.68
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,07,N Current (RMS),A,49.3
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.08
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.56
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.4
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.18
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,06,N Current (RMS),A,50.4
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,48.9
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.7
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.09
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,52.1
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.7
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,51.8
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,51.2
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,12.6
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.71
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.49
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.71
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,306.2
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
932405,Dunblane Drive,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.65
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.45
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.19
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.43
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,07,N Current (RMS),A,54.2
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.18
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.74
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.12
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.58
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,06,N Current (RMS),A,54.9
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.62
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.23
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.81
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,56.9
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,56.0
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,12.7
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.71
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.83
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,334.7
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
932405,Dunblane Drive,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.42
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.82
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.65
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,07,N Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.7
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,46.3
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.54
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.99
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.43
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,06,N Current (RMS),A,53.2
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.62
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.08
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.75
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,55.1
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.6
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,54.7
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,54.5
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.83
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,54.2
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,12.7
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.61
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.34
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,323.9
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
932405,Dunblane Drive,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.08
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.19
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,13.33
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.24
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,07,N Current (RMS),A,60.1
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,57.0
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.81
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.62
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.9
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,06,N Current (RMS),A,60.6
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.37
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,62.7
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,62.2
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,62.1
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,61.8
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,12.8
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.42
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.53
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.11
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,369.6
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
932405,Dunblane Drive,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.27
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.36
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,19.62
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.68
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,07,N Current (RMS),A,56.7
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,81.8
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,55.2
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.15
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.97
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.91
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.88
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.71
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,06,N Current (RMS),A,57.7
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.26
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.63
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,59.8
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,59.4
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,59.1
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,58.8
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,12.9
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,56.3
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,64.61
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,351.4
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
932405,Dunblane Drive,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.19
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.82
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,17.71
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,20.26
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,07,N Current (RMS),A,52.6
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,74.7
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,87.9
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.45
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.15
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.75
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.3
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.53
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,06,N Current (RMS),A,53.8
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.1
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.8
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.27
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,56.1
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.8
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,55.7
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,55.3
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,55.1
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,13.0
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.79
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.67
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,328.7
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
932405,Dunblane Drive,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.12
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.13
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,20.17
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,20.42
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,07,N Current (RMS),A,51.5
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,84.6
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,87.8
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.57
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.41
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.1
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.88
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.76
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,06,N Current (RMS),A,52.8
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,68.1
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.4
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.98
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,55.0
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.9
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,54.6
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,54.2
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,54.0
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,13.1
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.51
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,70.17
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,322.2
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
