Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
932405,Dunblane Drive,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.67
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.5
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,18.04
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,21.79
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,07,N Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,75.9
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,91.8
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.27
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.52
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.31
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.46
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.94
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,06,N Current (RMS),A,53.7
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.2
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.9
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,55.9
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.3
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,55.1
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,54.8
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,13.1
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.33
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.95
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,327.4
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
932405,Dunblane Drive,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.4
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.19
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,19.95
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.59
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,07,N Current (RMS),A,55.2
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,27.3
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,84.7
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,50.9
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.55
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.98
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.52
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.71
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.55
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,06,N Current (RMS),A,56.7
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.1
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.6
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.9
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.5
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.39
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,58.9
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.7
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,58.6
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,58.0
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,57.7
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,13.2
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.5
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.29
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.22
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,345.1
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
932405,Dunblane Drive,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.11
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.83
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,14.06
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.85
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,07,N Current (RMS),A,57.5
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,61.4
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,51.9
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.32
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.22
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.98
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.73
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.7
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,06,N Current (RMS),A,59.0
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,64.1
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.21
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.12
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.76
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,61.2
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,60.8
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,60.3
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.48
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,60.0
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,13.3
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.43
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.45
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.4
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,358.7
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
932405,Dunblane Drive,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.86
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.26
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,12.73
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.66
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,07,N Current (RMS),A,61.1
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,63.8
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.49
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.03
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.06
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.71
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,06,N Current (RMS),A,62.1
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,76.6
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.08
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.9
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,64.7
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.9
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,64.1
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,63.8
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,63.5
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,13.5
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.55
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.97
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,379.3
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
932405,Dunblane Drive,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.73
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.17
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.36
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.77
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,07,N Current (RMS),A,58.7
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,63.4
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.86
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.07
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.16
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.2
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.81
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,06,N Current (RMS),A,59.8
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,80.8
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.24
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.41
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,62.3
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,61.8
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,61.4
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.92
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,61.2
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,13.7
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.8
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.26
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.81
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,365.2
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
932405,Dunblane Drive,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.93
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.6
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.69
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.36
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,07,N Current (RMS),A,54.5
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,29.3
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,46.5
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,65.7
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.1
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.85
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.25
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.09
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.34
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,06,N Current (RMS),A,55.7
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,94.6
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.76
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.31
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,58.2
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.1
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,57.6
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,57.3
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,13.8
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.29
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.13
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,340.4
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
932405,Dunblane Drive,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.39
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.72
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.03
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.27
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,22.85
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,07,N Current (RMS),A,62.9
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,48.4
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,94.8
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.09
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.76
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.31
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.58
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.52
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,06,N Current (RMS),A,64.1
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.0
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,86.0
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.07
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.93
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,67.1
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,66.5
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,66.0
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.79
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,65.8
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,13.9
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.27
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,83.46
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,392.3
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
932405,Dunblane Drive,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.96
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,12.49
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,19.38
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,07,N Current (RMS),A,58.8
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,53.3
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,83.0
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.21
