Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.79
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.44
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.87
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,59.8
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.7
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,83.1
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.36
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.03
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,62.5
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,61.7
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,61.5
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,14.0
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.62
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.35
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,80.88
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,366.3
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
932405,Dunblane Drive,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.82
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.7
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,14.2
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,15.23
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,07,N Current (RMS),A,53.3
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,60.1
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,65.0
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.75
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.89
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.56
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.94
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.55
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,54.5
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,86.4
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.45
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.76
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,56.2
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.3
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,55.8
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,55.3
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,14.1
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.72
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.84
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.57
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,330.6
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
932405,Dunblane Drive,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.97
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.46
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,12.01
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.4
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,07,N Current (RMS),A,56.2
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,58.0
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.55
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.27
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.25
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.95
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.13
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,89.4
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.39
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.71
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.36
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,59.2
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.0
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,58.6
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,58.5
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,58.3
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,14.3
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.94
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.86
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.87
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,347.7
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
932405,Dunblane Drive,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.05
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.55
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,11.57
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.66
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,07,N Current (RMS),A,58.3
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,50.1
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,67.4
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.15
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.74
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.56
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.78
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.33
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,59.2
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.1
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,78.4
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.34
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,61.5
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.4
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,61.0
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,60.8
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.11
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,60.7
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,14.4
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.33
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.35
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.11
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,361.5
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
932405,Dunblane Drive,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.12
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.96
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,12.66
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.99
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,07,N Current (RMS),A,54.1
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,30.5
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,54.9
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,56.6
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.46
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.09
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.78
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,55.0
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,50.8
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.7
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,80.3
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.04
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.29
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,57.0
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,68.6
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,56.5
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,56.1
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,14.4
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.41
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.36
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.7
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,334.8
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
932405,Dunblane Drive,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.21
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.79
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.01
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.58
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,07,N Current (RMS),A,63.4
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,64.5
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,62.6
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.06
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.75
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.12
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.28
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,64.0
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,63.7
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,90.7
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.84
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.17
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,66.4
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,71.8
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,65.8
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,65.8
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,65.6
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,14.3
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.6
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.9
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.97
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,391.0
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
932405,Dunblane Drive,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.4
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.87
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.98
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,15.86
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.05
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,07,N Current (RMS),A,89.2
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,46.6
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,67.8
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,68.9
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.52
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.32
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.89
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,89.6
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,66.4
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,93.5
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.96
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.07
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,92.2
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,91.4
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.51
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,91.6
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,91.5
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,14.3
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.09
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.05
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,93.57
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,545.5
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
932405,Dunblane Drive,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.52
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.91
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.31
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,07,N Current (RMS),A,93.8
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,77.0
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,74.0
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.72
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.4
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.86
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.25
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,94.0
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,66.4
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,78.5
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
