Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.82
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.92
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,96.5
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.6
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,95.8
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.57
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,96.1
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.35
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,96.0
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,14.3
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.72
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.75
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,91.17
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,572.1
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
932405,Dunblane Drive,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.7
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.05
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.61
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,22.95
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.78
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,07,N Current (RMS),A,78.2
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,96.9
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,71.8
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.52
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.51
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.46
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,78.1
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,83.0
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,91.1
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.71
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.33
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.76
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,80.7
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.7
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.56
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,80.0
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,80.3
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,80.2
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,14.3
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.72
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.66
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,90.93
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,477.4
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
932405,Dunblane Drive,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.27
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.22
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.45
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,21.0
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,07,N Current (RMS),A,64.2
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,55.8
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,69.6
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,89.0
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.89
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.62
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.48
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,65.0
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,67.5
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,74.3
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.55
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.12
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.41
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,66.8
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.8
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,66.3
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,66.4
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,66.2
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,14.3
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.23
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.05
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.86
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,394.8
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
932405,Dunblane Drive,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.44
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,22.16
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,22.31
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,18.51
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,07,N Current (RMS),A,70.3
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,94.6
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,93.3
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,78.2
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.57
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.54
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.96
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,70.8
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,54.2
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,88.0
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.88
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.41
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.86
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,72.8
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.3
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,72.1
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.32
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,72.3
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,72.2
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,14.3
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.7
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.97
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.66
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,430.4
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
932405,Dunblane Drive,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.59
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,19.15
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,25.37
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,18.91
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,07,N Current (RMS),A,83.8
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,80.4
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,105.6
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,80.1
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.21
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.78
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.88
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.23
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.66
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,84.0
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,52.1
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,91.0
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.36
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.01
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.67
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,86.0
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,75.9
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,85.2
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.95
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,85.6
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,85.3
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,14.2
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.36
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.58
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,92.72
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,509.8
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
932405,Dunblane Drive,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.22
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.83
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,20.82
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.16
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,07,N Current (RMS),A,79.8
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,66.3
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,87.6
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,63.2
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.36
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.81
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.75
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,25.34
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,80.3
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.8
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.9
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,106.1
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.34
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.33
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.12
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,82.6
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,112.3
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,81.8
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.76
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,82.1
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,81.9
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,14.1
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.76
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.66
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,100.14
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,488.4
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
932405,Dunblane Drive,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.8
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.08
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.56
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,16.81
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.82
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,07,N Current (RMS),A,79.5
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,60.5
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,71.9
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,56.1
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.07
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.87
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,28.53
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,80.1
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,119.0
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.1
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.7
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.94
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,82.5
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,94.1
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,81.7
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,81.9
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,81.7
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,14.0
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.26
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.07
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,97.31
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,487.3
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
932405,Dunblane Drive,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.9
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.14
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,15.82
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.31
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,07,N Current (RMS),A,86.4
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,55.5
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,67.7
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,66.0
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.05
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.69
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.64
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.62
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,87.1
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,104.1
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.81
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.22
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.59
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,89.4
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
