Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,88.4
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,88.7
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.27
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.02
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,88.3
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,14.0
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.6
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.01
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,93.83
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,528.3
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
932405,Dunblane Drive,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.98
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.45
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,15.57
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,18.88
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,07,N Current (RMS),A,98.7
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,53.0
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,66.6
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,80.2
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.95
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.62
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.44
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.1
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,99.1
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,63.1
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,81.7
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.11
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.51
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,18.4
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,101.9
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,76.6
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.93
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,100.9
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,101.2
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,100.8
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,14.0
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.9
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.16
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,97.24
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,602.5
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
932405,Dunblane Drive,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.33
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.95
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.25
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.67
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,17.38
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,07,N Current (RMS),A,85.2
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,59.6
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,66.8
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,73.8
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.76
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.98
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.09
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,85.2
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,74.8
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,81.6
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.69
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.94
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.47
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,87.9
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.8
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.27
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,86.9
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,87.2
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,86.8
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,14.1
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.73
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.9
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,92.86
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,519.0
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
932405,Dunblane Drive,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.85
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.32
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,18.7
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,18.68
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,07,N Current (RMS),A,80.3
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,44.5
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,78.5
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,79.1
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.61
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.76
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.19
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.87
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,80.4
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,75.2
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.9
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,88.4
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.79
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.08
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.73
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,83.2
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.99
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,82.2
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.5
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,82.4
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,81.9
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,14.1
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.55
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.8
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,89.93
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,490.3
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
932405,Dunblane Drive,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.03
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.78
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,17.86
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,15.23
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,07,N Current (RMS),A,71.8
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,33.9
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,75.2
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,65.6
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.18
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.8
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.32
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.32
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,25.71
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,73.0
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,69.7
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.6
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,108.9
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.85
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.6
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,75.8
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.05
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.15
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,75.1
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,74.7
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.43
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,74.2
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,14.1
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.99
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.07
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.33
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,444.4
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
932405,Dunblane Drive,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.95
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.94
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,16.4
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.04
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,07,N Current (RMS),A,93.5
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,69.2
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,48.7
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,18.03
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.97
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.82
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,93.6
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,76.1
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.1
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,91.8
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.2
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.75
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.04
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,96.1
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.78
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,95.2
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,95.4
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,94.9
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,14.0
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.36
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.11
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.53
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,568.7
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
932405,Dunblane Drive,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.33
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,13.32
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.49
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,07,N Current (RMS),A,84.5
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,56.6
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,58.6
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.25
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.47
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.35
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,84.7
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,61.3
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.1
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,94.0
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.18
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.35
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,87.4
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.3
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,86.6
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,86.7
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.3
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,86.3
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,13.9
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.63
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.19
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.72
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,516.1
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
932405,Dunblane Drive,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.06
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,11.0
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.6
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,07,N Current (RMS),A,75.9
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,47.3
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,50.5
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.76
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.65
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.98
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.2
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,76.6
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,97.7
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.67
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.03
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,79.6
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.73
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,78.8
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,78.6
