Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,78.2
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,13.9
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.83
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.55
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,467.8
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
932405,Dunblane Drive,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.94
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,14.44
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.82
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,07,N Current (RMS),A,72.3
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,63.4
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,55.3
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.46
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.22
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.55
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,24.46
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,72.8
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,45.3
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,102.5
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.04
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.36
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,75.4
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,74.6
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,74.6
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,74.2
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,14.0
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.81
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.02
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.67
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,443.9
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
932405,Dunblane Drive,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.4
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,10.46
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.5
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,07,N Current (RMS),A,65.3
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,58.2
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.31
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.12
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.34
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,65.7
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,41.0
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,82.2
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.26
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,67.4
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.54
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,66.7
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,66.9
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,66.6
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,14.0
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.38
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.63
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,398.6
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
932405,Dunblane Drive,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.76
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.17
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.75
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.56
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,07,N Current (RMS),A,72.2
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,70.5
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.79
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.18
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.09
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.76
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,72.7
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.2
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,63.8
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.84
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,73.9
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.98
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,73.0
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,73.4
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,72.8
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,14.1
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.98
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.99
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.61
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,437.9
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
932405,Dunblane Drive,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.52
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.17
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,12.12
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.01
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,07,N Current (RMS),A,88.6
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,51.5
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,56.6
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.87
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.29
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.11
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.41
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,89.3
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,69.7
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.61
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,90.8
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.81
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,89.8
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,90.2
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,89.5
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,14.2
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.81
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.12
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,538.1
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
932405,Dunblane Drive,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.29
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.35
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.05
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,07,N Current (RMS),A,62.2
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,43.9
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,64.1
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.89
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.39
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.88
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,63.2
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.9
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,64.6
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.64
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.34
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.13
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,64.2
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,63.6
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,63.7
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,63.3
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,14.2
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.21
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.1
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,380.1
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
932405,Dunblane Drive,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.55
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.29
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.8
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.32
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,07,N Current (RMS),A,47.3
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,44.8
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,54.7
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,61.5
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.23
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.95
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.38
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.59
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.56
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,48.5
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.4
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,64.1
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.24
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.36
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,48.2
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,14.3
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.62
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.16
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.81
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,290.0
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
932405,Dunblane Drive,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.15
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,12.83
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.64
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,07,N Current (RMS),A,59.7
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,44.8
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,54.7
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,59.0
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.72
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.25
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.05
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.77
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,60.7
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.4
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,63.8
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.64
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,61.7
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,61.0
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,61.2
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,60.8
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
