Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,14.4
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.3
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.36
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,365.1
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
932405,Dunblane Drive,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.33
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.12
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.85
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,07,N Current (RMS),A,61.4
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,48.1
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,64.1
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,55.3
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.61
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.27
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.91
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.77
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,62.4
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,60.7
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,79.9
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.08
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,63.2
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,62.5
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,62.7
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,62.3
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,14.5
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.1
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.39
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.01
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,374.5
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
932405,Dunblane Drive,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.71
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,13.87
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.39
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,07,N Current (RMS),A,56.7
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,41.5
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,59.2
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,48.8
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.85
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.79
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.21
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,57.6
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,63.0
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,61.3
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.44
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.2
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,58.3
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,57.8
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,57.9
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,57.6
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,14.6
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.89
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.94
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,345.9
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
932405,Dunblane Drive,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.18
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,13.88
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.7
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,07,N Current (RMS),A,51.8
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,57.6
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,59.0
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.98
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.05
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.65
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,52.8
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.6
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,58.7
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.49
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.59
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.04
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,53.5
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,53.0
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,53.1
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,52.7
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,14.8
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.86
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.22
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,316.8
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
932405,Dunblane Drive,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.15
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,13.48
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.92
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,07,N Current (RMS),A,64.5
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,73.9
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,57.8
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,50.6
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.53
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.36
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.15
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,64.8
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.7
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.32
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.66
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.72
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,66.2
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,65.4
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,65.7
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,65.2
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,14.8
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.46
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.66
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.63
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,391.8
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
932405,Dunblane Drive,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.63
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,14.43
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.06
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,07,N Current (RMS),A,61.3
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,60.9
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,64.0
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.99
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.57
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.69
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,61.6
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,54.7
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.65
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,63.2
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,62.6
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,62.7
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,62.3
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,14.8
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.28
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.17
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,373.6
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
932405,Dunblane Drive,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.53
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.49
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.27
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,07,N Current (RMS),A,56.7
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,65.5
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,44.1
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.87
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.67
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.53
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,56.8
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,59.3
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.4
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,65.8
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.42
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.11
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.91
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,57.8
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,57.6
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,14.9
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.74
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.55
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,343.3
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
932405,Dunblane Drive,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.13
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,12.04
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.07
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,07,N Current (RMS),A,60.4
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,26.8
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,59.8
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.71
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.08
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.98
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,60.7
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,55.4
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.28
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,61.4
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,61.6
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,61.3
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,14.9
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
932405,Dunblane Drive,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.23
