Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,45.4
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.87
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.88
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.79
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.19
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,53.1
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,60.6
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,73.1
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.38
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.37
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,54.3
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,54.1
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,53.8
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,14.3
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.76
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.76
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,322.0
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
932405,Dunblane Drive,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.76
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.48
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.7
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.82
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,07,N Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.74
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.03
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.3
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.03
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,55.8
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.9
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,71.9
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.08
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.37
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,56.8
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,56.9
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,56.6
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,14.3
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.87
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.03
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,338.7
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
932405,Dunblane Drive,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.08
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,11.42
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.94
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,07,N Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,48.5
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,60.8
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.74
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.4
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.71
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.37
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,62.6
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.8
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.1
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.02
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,64.5
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,64.1
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,64.0
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,63.7
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,14.4
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.24
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.7
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,380.8
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
932405,Dunblane Drive,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.91
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.03
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.08
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,07,N Current (RMS),A,54.9
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,63.1
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,67.2
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.62
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.53
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.26
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,55.5
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,65.8
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.09
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.06
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.26
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,57.5
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.89
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,57.0
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.8
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,56.8
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,14.5
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.29
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.16
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,338.6
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
932405,Dunblane Drive,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.35
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.57
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.37
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,07,N Current (RMS),A,58.6
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,36.1
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,48.7
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,60.3
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.77
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.57
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.8
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.28
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,58.6
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,82.0
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,85.8
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.75
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,60.4
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,60.0
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,60.1
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,59.9
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,14.6
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.75
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.01
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.97
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,357.6
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
932405,Dunblane Drive,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.51
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,14.64
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.33
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,07,N Current (RMS),A,72.0
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,61.6
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,56.1
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.9
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.22
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,71.9
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,103.4
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,67.4
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,72.3
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.36
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,73.6
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,73.2
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.76
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,73.3
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,72.9
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,14.7
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.63
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.17
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.13
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,436.8
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
932405,Dunblane Drive,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.95
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.56
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.96
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,07,N Current (RMS),A,64.6
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,49.7
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,40.8
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,47.2
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.01
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.36
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.96
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.17
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,64.6
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,69.0
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,47.5
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,68.8
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.19
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,65.9
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,65.4
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,65.7
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,65.4
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,14.5
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.85
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.47
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.69
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,391.6
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
932405,Dunblane Drive,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.16
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,11.93
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.7
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,07,N Current (RMS),A,56.9
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,68.3
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,54.4
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.82
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.05
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.51
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.52
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,57.0
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,84.2
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,75.1
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
