Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.43
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.66
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.92
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,58.4
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,57.8
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,58.1
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,57.9
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,14.3
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,55.28
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.04
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,346.1
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
932405,Dunblane Drive,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.15
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.56
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.58
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,07,N Current (RMS),A,53.5
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,54.2
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,65.2
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.86
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.34
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.56
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,53.5
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,58.4
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.48
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.58
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,54.6
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,54.2
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,54.4
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,54.2
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,14.1
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.43
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.96
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,324.4
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
932405,Dunblane Drive,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.33
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.03
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,13.91
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.83
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,07,N Current (RMS),A,57.6
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,59.0
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,55.3
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.79
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.49
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.09
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,57.6
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.2
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,68.1
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.07
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,58.9
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,58.4
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,58.7
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,58.4
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,13.9
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.09
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.1
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,349.6
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
932405,Dunblane Drive,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.17
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,14.23
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.53
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,07,N Current (RMS),A,63.2
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,60.8
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,54.3
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.32
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.08
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.63
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.96
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,63.2
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.7
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.3
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,64.8
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,64.2
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,64.5
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,64.2
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,13.7
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.52
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.33
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,384.1
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
932405,Dunblane Drive,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.08
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,12.49
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.94
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,07,N Current (RMS),A,54.5
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,53.1
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,61.0
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.67
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.98
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.97
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,54.9
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,84.4
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.48
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.16
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,56.6
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,56.1
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,56.1
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,55.8
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,13.7
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.39
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.32
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,333.9
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
932405,Dunblane Drive,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.66
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,21.31
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.61
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,07,N Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,90.9
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,62.2
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.79
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.43
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.51
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.41
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.9
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,70.3
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.89
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,13.6
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.44
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.51
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.93
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,231.8
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
932405,Dunblane Drive,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.55
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,27.05
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.58
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,07,N Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,114.2
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,58.2
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.41
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.84
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.23
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,41.0
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,52.9
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,69.1
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,41.7
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,41.4
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,41.2
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,13.6
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.48
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.38
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.83
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,247.1
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
932405,Dunblane Drive,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.79
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,18.12
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.56
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,07,N Current (RMS),A,59.5
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,46.6
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,76.4
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,47.2
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.57
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.41
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.22
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,59.4
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,70.7
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.8
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.08
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.39
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,60.7
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
