Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,60.2
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,60.5
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,60.2
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,13.3
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.15
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.48
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.78
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,360.5
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
932405,Dunblane Drive,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.58
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.09
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.17
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,07,N Current (RMS),A,78.1
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,44.5
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.1
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.89
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.84
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,78.3
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,75.4
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.48
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,80.6
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,79.8
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,80.0
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,79.7
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,13.1
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.21
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.09
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.77
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,476.5
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
932405,Dunblane Drive,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.73
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.92
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.57
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.33
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,07,N Current (RMS),A,50.5
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,41.1
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,33.7
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.09
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.92
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.24
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,50.9
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.5
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,81.4
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.44
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.44
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,53.0
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.7
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.58
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,52.2
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,13.0
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,67.08
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,311.3
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
932405,Dunblane Drive,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.08
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.54
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.57
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,07,N Current (RMS),A,52.6
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,43.0
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,41.1
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,53.8
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.81
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.16
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.43
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,53.6
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,90.8
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.18
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.11
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,55.8
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,71.5
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,55.4
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,55.0
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,54.8
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,12.7
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.02
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.63
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,74.25
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,327.2
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
932405,Dunblane Drive,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.32
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,12.78
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.02
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,07,N Current (RMS),A,48.2
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,54.7
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.39
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.39
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.4
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.1
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,99.0
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.78
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,51.2
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,50.6
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.35
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.95
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,50.3
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.73
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.96
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.44
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,301.2
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
932405,Dunblane Drive,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.63
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.19
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.09
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,07,N Current (RMS),A,49.5
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,64.5
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.21
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.74
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.42
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,50.4
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,98.4
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.14
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.33
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.23
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,52.5
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,52.0
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,51.8
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,51.5
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,12.3
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.25
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,307.6
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
932405,Dunblane Drive,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.12
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.46
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.63
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,07,N Current (RMS),A,45.3
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,26.7
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,53.2
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,46.9
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.05
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.64
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.76
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,46.1
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,48.2
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,79.8
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.24
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.02
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.81
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,47.6
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.9
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,47.1
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,47.0
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,12.2
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.71
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.62
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.94
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,279.8
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
932405,Dunblane Drive,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.42
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.22
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.59
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,07,N Current (RMS),A,53.3
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,48.7
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.74
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.58
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.35
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,53.8
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.9
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,81.8
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.78
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.68
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,55.3
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,54.8
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
