Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,54.8
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,54.5
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,12.0
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.95
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.29
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.54
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,326.4
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
932405,Dunblane Drive,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.97
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,15.31
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.25
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,07,N Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,42.7
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,65.3
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,54.1
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.45
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.99
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.66
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,26.03
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,51.7
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,109.1
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.44
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,52.8
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,52.6
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,11.7
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.77
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.17
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.45
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,313.2
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
932405,Dunblane Drive,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.45
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.91
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.1
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,07,N Current (RMS),A,76.9
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,50.9
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.46
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.69
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.75
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,77.1
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,51.1
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.7
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,96.0
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.65
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.71
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,78.8
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,78.0
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,78.3
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,77.8
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,11.6
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.96
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.54
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.52
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,466.8
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
932405,Dunblane Drive,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.36
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.09
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.86
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,07,N Current (RMS),A,87.1
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,63.9
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,55.7
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.74
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.19
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.09
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.75
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,87.3
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.5
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.0
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,99.6
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.7
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.34
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.61
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,89.5
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,88.6
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,88.8
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,88.4
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,11.4
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.14
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.53
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,75.13
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,529.7
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
932405,Dunblane Drive,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.41
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,14.17
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.54
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,07,N Current (RMS),A,42.5
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,60.7
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,53.6
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.49
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.8
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.24
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,54.2
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.5
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,103.1
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.54
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.34
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.09
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,45.3
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,11.2
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.57
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.81
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,265.4
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
932405,Dunblane Drive,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.22
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,13.42
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.32
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,07,N Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,60.6
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,52.8
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.49
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.19
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,24.1
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,47.3
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.9
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.9
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,102.0
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,48.1
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,47.6
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,47.3
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,11.1
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.53
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.29
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.23
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,283.9
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
932405,Dunblane Drive,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.17
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,17.55
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.4
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,07,N Current (RMS),A,42.5
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,75.7
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.84
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.06
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.12
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,75.0
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.14
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.29
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.53
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,45.4
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,11.0
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.06
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.15
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,265.9
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
932405,Dunblane Drive,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.21
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,10.52
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.62
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,07,N Current (RMS),A,65.6
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,47.2
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.93
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.85
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.67
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,65.8
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,56.5
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,76.5
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.92
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.3
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,67.2
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,66.5
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,66.8
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,66.4
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
