Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,10.9
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.16
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.79
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.7
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,398.2
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
932405,Dunblane Drive,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.82
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.24
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.66
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,07,N Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,42.7
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.98
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.27
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.85
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,55.8
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,65.2
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.5
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,64.4
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.65
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.36
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,56.9
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,56.7
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,10.9
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.43
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.12
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,337.7
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
932405,Dunblane Drive,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.39
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.69
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.21
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.42
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,07,N Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,48.9
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.02
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.77
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.73
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.18
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.79
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,68.0
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,64.7
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.42
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.09
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,53.5
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,53.2
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,52.8
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,10.8
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.18
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.18
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.78
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,317.0
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
932405,Dunblane Drive,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.62
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.07
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,18.73
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,07,N Current (RMS),A,44.7
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,32.1
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,81.3
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.22
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.68
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.9
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.74
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,45.4
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,58.8
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,74.8
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.28
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,47.0
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,46.6
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,46.5
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,46.4
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,10.8
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.48
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.1
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,276.6
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
932405,Dunblane Drive,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.79
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.41
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.38
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,07,N Current (RMS),A,48.4
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,56.7
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.66
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.91
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.11
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,55.2
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,60.0
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.08
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.18
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.84
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,50.2
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,10.8
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.56
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.18
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.45
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,296.7
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
932405,Dunblane Drive,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.61
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.76
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.96
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.44
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,07,N Current (RMS),A,47.9
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,39.7
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,61.8
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.48
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.76
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.0
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.99
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,48.4
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.32
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.93
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.93
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,10.8
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.9
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.61
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,294.7
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
932405,Dunblane Drive,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.26
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.77
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.16
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,07,N Current (RMS),A,47.0
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,38.7
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,60.8
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.77
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.52
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.79
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.35
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.68
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.23
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.52
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,48.9
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,48.4
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,48.5
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,10.8
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.37
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,288.7
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
932405,Dunblane Drive,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.37
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.71
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.52
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,07,N Current (RMS),A,54.2
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,42.1
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,62.5
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.18
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.76
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.48
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.29
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.61
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,55.0
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.6
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.33
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.96
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,56.0
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,55.5
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,55.3
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,10.8
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.27
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
