Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.74
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,331.5
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
932405,Dunblane Drive,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.85
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.64
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,15.99
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,07,N Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,69.3
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.8
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.03
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.93
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.23
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.85
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,48.9
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.8
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.5
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.5
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.14
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.58
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,49.3
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,49.1
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,10.8
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.9
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,294.4
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
932405,Dunblane Drive,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.57
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,17.23
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,07,N Current (RMS),A,47.1
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,76.9
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.82
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.13
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.52
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,47.9
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.2
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,48.5
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,10.8
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.55
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,289.3
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
932405,Dunblane Drive,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.84
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.66
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.96
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.22
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,07,N Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,66.4
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.72
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.79
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.14
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.39
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,47.2
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,52.6
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,47.9
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,47.6
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,10.9
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,285.1
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
932405,Dunblane Drive,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.07
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.81
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.37
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,07,N Current (RMS),A,36.2
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,48.8
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.48
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.46
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.51
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.91
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.2
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.33
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,37.9
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,37.3
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,11.0
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.1
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,223.4
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
932405,Dunblane Drive,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.72
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.86
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.61
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.94
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,07,N Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,51.3
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.22
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.52
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.91
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.27
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.46
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,55.3
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.2
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.26
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.7
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,11.1
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.82
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,238.1
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
932405,Dunblane Drive,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.9
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.3
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.8
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.02
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,07,N Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,55.4
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.09
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.48
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.23
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.07
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.25
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,40.8
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.7
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.68
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,41.5
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,41.2
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,40.8
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,11.1
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.62
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,245.0
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
932405,Dunblane Drive,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.7
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.39
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.93
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,07,N Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,54.8
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.0
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.32
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.58
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,60.7
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.12
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,11.2
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,204.7
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
932405,Dunblane Drive,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.71
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.15
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.76
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,07,N Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.6
