Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,58.3
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.74
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.39
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.19
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.88
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,64.7
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.82
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.4
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.18
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,33.9
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,11.2
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.56
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,199.9
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
932405,Dunblane Drive,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.46
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.7
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.96
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.56
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,07,N Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,57.4
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.12
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.62
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.01
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,76.0
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.32
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,11.3
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.56
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,210.8
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
932405,Dunblane Drive,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.67
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.32
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.08
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,07,N Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,25.1
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,43.7
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.79
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.66
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.05
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.94
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,78.0
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.04
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.21
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.32
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,11.3
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,202.9
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
932405,Dunblane Drive,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.82
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.38
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.48
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.82
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,07,N Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,33.7
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,42.6
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.21
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.58
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.72
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.06
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,73.1
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.05
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.72
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,11.4
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,200.1
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
932405,Dunblane Drive,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.93
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.32
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.58
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.68
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,07,N Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,41.8
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.92
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.23
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.26
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.2
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,84.0
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,23.7
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.6
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,11.4
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.05
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,217.5
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
932405,Dunblane Drive,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.9
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.28
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.73
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.53
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,07,N Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,41.1
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.95
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.1
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.27
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.77
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,79.2
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.92
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,11.4
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,225.3
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
932405,Dunblane Drive,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.33
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.24
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.38
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,07,N Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.86
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.29
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.9
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.6
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.25
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,74.6
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,33.7
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.2
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,39.7
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,11.4
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,233.6
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
932405,Dunblane Drive,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.37
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.19
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.49
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,07,N Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.76
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.74
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.4
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.15
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.46
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,65.0
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
