Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.37
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.88
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,210.6
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
932405,Dunblane Drive,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.85
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.67
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.39
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.28
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,07,N Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,31.9
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.0
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.82
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.52
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.63
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,62.3
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.8
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.75
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,11.6
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,194.4
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
932405,Dunblane Drive,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.86
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.64
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.26
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.96
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,07,N Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.95
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.19
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.5
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.22
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.39
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,61.3
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.59
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.53
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,11.7
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,183.9
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
932405,Dunblane Drive,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.96
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.92
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.31
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.57
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,07,N Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.3
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,41.4
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.86
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.71
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.07
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.18
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.15
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,71.2
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,12.3
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.32
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.49
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,11.7
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,180.4
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
932405,Dunblane Drive,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.02
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.21
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.28
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.37
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,07,N Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,40.6
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.94
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.13
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.31
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.4
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,67.5
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.74
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.39
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,29.3
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,11.7
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,175.5
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
932405,Dunblane Drive,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.82
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.17
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.03
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.25
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,07,N Current (RMS),A,28.7
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,39.1
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.91
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.12
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.66
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.78
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.25
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,65.6
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.13
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.19
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,11.8
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.88
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,177.4
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
932405,Dunblane Drive,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.81
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.38
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.62
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.79
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,07,N Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.12
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.38
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.22
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.53
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,72.6
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.34
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,31.9
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.08
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,12.0
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,188.0
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
932405,Dunblane Drive,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.12
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.16
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.02
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.77
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,07,N Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.84
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.15
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.62
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,94.8
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.77
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
