Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,12.1
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.97
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,182.3
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
932405,Dunblane Drive,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.17
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.06
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.45
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.66
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,07,N Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,38.3
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.13
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.54
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.61
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.53
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,97.5
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.95
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.76
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,12.1
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.71
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,196.4
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
932405,Dunblane Drive,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.45
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.38
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.11
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.34
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.11
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,07,N Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.3
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,44.2
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.07
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.22
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.93
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.01
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,100.4
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.56
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.0
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,12.3
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.78
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,185.7
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
932405,Dunblane Drive,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.5
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.6
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.68
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.51
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,07,N Current (RMS),A,36.3
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,42.1
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.65
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.76
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,24.09
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.98
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.07
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,99.8
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.58
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.47
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,37.7
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,12.3
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.8
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,225.8
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
932405,Dunblane Drive,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.27
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.58
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.96
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.76
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,07,N Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,30.5
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.87
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,27.44
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.92
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.82
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,31.9
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,113.6
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.37
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,12.3
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.53
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,193.1
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
932405,Dunblane Drive,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.13
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.44
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.36
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.52
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,07,N Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,32.1
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,45.5
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.89
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,30.47
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.0
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.23
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,125.9
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.73
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.44
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,12.4
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.48
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,203.2
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
932405,Dunblane Drive,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.96
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.28
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.94
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.89
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,07,N Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,46.6
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.07
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,29.29
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.72
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.05
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,120.3
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.49
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,35.9
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,35.9
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,12.4
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.08
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.37
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,213.9
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
932405,Dunblane Drive,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.03
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.89
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,10.02
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.88
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,07,N Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,54.4
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.09
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,27.71
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.97
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.26
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,39.7
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,114.0
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.45
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,41.0
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
932405,Dunblane Drive,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,40.5
