Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,12.3
932405,Dunblane Drive,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
932405,Dunblane Drive,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932405,Dunblane Drive,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
932405,Dunblane Drive,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
932405,Dunblane Drive,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
932405,Dunblane Drive,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
932405,Dunblane Drive,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
932405,Dunblane Drive,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,54.77
932405,Dunblane Drive,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
932405,Dunblane Drive,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
932405,Dunblane Drive,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,357.2
932405,Dunblane Drive,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
932405,Dunblane Drive,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
932405,Dunblane Drive,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.23
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.53
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.18
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.8
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,07,N Current (RMS),A,54.6
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,54.7
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.71
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,28.02
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,3.06
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.44
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,56.0
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,115.7
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.65
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.23
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,57.3
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,56.5
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,56.0
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,12.4
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,50.21
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.79
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,336.9
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
932405,Dunblane Drive,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.09
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.65
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.59
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.65
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,07,N Current (RMS),A,46.9
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,33.9
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,57.7
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.65
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,27.73
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.7
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,47.4
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,114.3
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.1
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.82
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.71
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,48.9
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,48.2
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,48.1
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.66
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.3
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,287.7
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
932405,Dunblane Drive,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.13
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.86
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.02
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.84
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,07,N Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,58.7
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.91
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,26.82
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.56
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.42
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,57.5
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,111.0
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.3
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,59.3
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,58.6
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,58.7
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,58.4
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,12.5
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.51
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.01
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,349.7
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
932405,Dunblane Drive,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.94
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.07
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,12.04
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.9
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,07,N Current (RMS),A,55.9
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,54.0
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,63.1
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.11
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,31.98
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.23
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.17
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,06,N Current (RMS),A,56.1
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,133.2
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.5
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,57.7
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,57.0
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,56.8
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,12.6
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.37
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.13
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,340.5
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
932405,Dunblane Drive,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.91
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.36
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.02
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.87
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,07,N Current (RMS),A,65.3
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,63.4
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.55
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,39.22
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.31
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.2
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,06,N Current (RMS),A,65.6
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,162.8
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,24.7
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.61
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,67.4
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,66.6
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,66.7
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,66.4
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,12.6
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,59.25
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,56.5
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,397.9
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
932405,Dunblane Drive,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.94
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.57
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.84
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.48
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,07,N Current (RMS),A,61.2
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.7
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.0
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.7
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,34.32
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.13
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.02
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,06,N Current (RMS),A,61.6
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,142.9
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,44.1
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.4
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,63.3
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,62.4
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,62.6
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,62.2
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,12.8
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.14
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.96
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,373.3
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
932405,Dunblane Drive,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.29
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.03
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.89
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.31
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,07,N Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.67
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.97
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.75
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.76
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,06,N Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,64.2
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.55
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.18
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,12.8
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
