Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,262.5
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
932405,Dunblane Drive,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.23
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.33
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.34
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.21
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.07
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,07,N Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,41.4
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.43
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.83
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.38
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.82
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.39
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,06,N Current (RMS),A,47.4
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,69.6
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,41.8
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.58
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.4
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,48.2
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,47.5
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,13.0
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.42
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.81
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,285.2
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
932405,Dunblane Drive,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.23
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.3
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.91
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.98
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,07,N Current (RMS),A,42.6
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.08
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.99
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.7
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.66
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.99
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,06,N Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,66.5
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.79
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.31
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,43.7
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,13.0
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.41
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,260.4
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
932405,Dunblane Drive,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.8
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.57
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.66
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.99
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,07,N Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,58.8
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.1
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.98
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.8
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.65
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.9
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,06,N Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,58.2
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.5
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.42
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.29
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,18.9
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.81
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,203.4
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
932405,Dunblane Drive,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.8
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.97
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.49
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,07,N Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,60.6
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.29
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.61
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.6
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.99
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.75
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,65.6
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.66
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.02
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.96
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,18.9
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,226.0
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
932405,Dunblane Drive,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.99
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.38
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,15.91
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,07,N Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,66.9
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.32
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.25
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.84
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.55
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.2
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,78.3
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.51
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,18.9
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.43
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,221.0
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
932405,Dunblane Drive,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.82
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.06
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,18.51
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,07,N Current (RMS),A,52.2
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,76.8
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.13
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.92
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.03
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.29
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,11.32
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,83.2
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.2
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.83
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,54.0
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,53.4
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,53.4
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,52.8
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,18.9
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.53
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.54
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.04
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.21
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,319.6
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
932405,Dunblane Drive,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.02
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.97
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.07
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.2
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,07,N Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,59.9
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.4
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.12
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.36
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.59
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,45.2
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,83.5
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.7
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.91
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,19.0
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.09
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,269.3
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
932405,Dunblane Drive,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.87
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.13
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.35
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.25
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,07,N Current (RMS),A,38.3
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,33.5
