Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,47.6
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.36
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.98
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.03
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.82
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,72.0
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.5
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.3
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.36
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,39.7
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,19.0
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.55
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.42
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,237.0
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
932405,Dunblane Drive,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.83
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.08
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.76
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.24
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,07,N Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.02
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.46
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.85
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.05
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.07
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,78.8
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,62.6
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,56.1
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.92
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.11
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,45.2
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,19.0
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.98
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,268.9
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
932405,Dunblane Drive,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.61
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.65
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,10.68
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.97
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,07,N Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,48.8
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.13
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.29
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.22
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.78
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,80.7
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.5
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,63.1
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.68
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.23
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,41.3
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,41.0
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,19.0
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.45
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.74
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.62
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,242.7
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
932405,Dunblane Drive,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.74
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.86
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.66
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.99
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,07,N Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,50.5
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.26
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.04
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.1
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.32
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.4
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,46.4
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,76.4
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,82.7
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,62.1
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.51
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,46.4
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,46.5
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,46.1
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,19.1
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.73
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,277.6
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
932405,Dunblane Drive,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.67
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.88
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.19
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.91
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.81
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,07,N Current (RMS),A,47.2
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.6
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,43.7
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.33
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.1
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.41
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.8
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.5
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,69.8
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,103.0
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.8
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.87
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,47.9
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,19.0
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.36
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.03
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.37
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,46.46
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,286.7
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
932405,Dunblane Drive,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.36
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.55
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.61
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,11.09
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.57
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,07,N Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,47.3
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.21
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.48
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.32
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.25
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.06
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,49.3
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,68.8
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,63.9
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.18
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.57
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,50.1
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,49.7
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,19.0
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.23
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.18
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.3
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,296.8
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
932405,Dunblane Drive,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.56
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,11.58
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.78
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,07,N Current (RMS),A,51.8
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.71
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.18
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.39
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.88
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,72.1
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,68.3
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,55.7
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.16
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.99
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,53.1
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,52.6
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,52.8
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,19.0
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.23
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.57
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.99
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,314.9
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
932405,Dunblane Drive,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.82
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.2
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.85
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,07,N Current (RMS),A,53.0
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,49.3
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.77
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.91
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.51
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.62
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.49
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,53.8
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,81.2
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,69.7
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
