Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.65
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.94
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,54.7
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,54.2
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,54.3
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,18.9
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.42
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.63
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.66
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,323.9
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
932405,Dunblane Drive,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.85
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.36
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.04
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.32
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.84
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,07,N Current (RMS),A,53.4
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,40.9
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.74
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.99
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,22.46
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.22
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.14
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,54.1
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,93.2
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,63.2
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,56.9
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.58
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.76
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,55.5
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.0
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,54.9
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,55.0
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,54.7
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,19.0
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.29
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.23
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.24
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,327.6
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
932405,Dunblane Drive,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.98
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.09
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.25
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.13
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,07,N Current (RMS),A,50.1
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,48.4
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.71
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.33
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.31
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,51.1
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,98.6
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.2
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,61.7
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.82
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.15
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,52.1
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,51.7
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,51.3
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,19.0
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.17
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.14
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.22
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,307.9
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
932405,Dunblane Drive,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.92
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.46
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,10.91
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.41
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,07,N Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,48.1
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,52.7
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.21
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.79
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.1
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.57
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.79
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,53.4
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,88.6
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,69.1
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,83.7
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.54
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.12
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,54.3
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,53.8
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.2
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,53.8
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,53.5
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,19.0
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,52.15
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.84
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.42
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,321.1
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
932405,Dunblane Drive,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.7
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.63
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,12.29
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.81
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,07,N Current (RMS),A,63.8
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,52.9
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,47.1
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.42
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.05
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,24.07
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.92
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.29
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,64.3
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,101.1
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.7
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,74.0
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.42
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,65.6
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,65.0
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,65.2
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,64.9
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,19.0
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.26
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.24
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.54
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,388.9
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
932405,Dunblane Drive,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.73
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.15
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,13.74
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.88
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,07,N Current (RMS),A,57.8
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,58.8
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,47.3
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.57
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.86
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.7
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.53
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,58.6
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,88.4
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,65.7
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.6
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.45
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.16
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.8
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,59.9
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,59.4
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,59.4
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,59.1
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,19.1
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.19
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.4
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.37
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,354.1
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
932405,Dunblane Drive,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.76
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.87
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.22
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,12.08
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.12
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,07,N Current (RMS),A,60.7
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,52.6
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,48.5
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.53
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.34
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.92
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.6
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,61.2
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,77.6
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,66.6
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.8
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.34
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.16
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,62.6
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,62.1
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,62.3
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,19.1
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.57
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.92
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.68
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,370.9
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
932405,Dunblane Drive,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.94
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.68
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.02
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,07,N Current (RMS),A,68.1
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.32
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.09
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.23
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.72
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,68.3
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,80.6
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,72.3
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,75.0
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.81
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,69.6
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
