Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,69.1
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,69.4
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,69.1
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,19.0
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.49
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.34
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.93
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,413.6
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
932405,Dunblane Drive,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.85
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.83
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,13.19
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,15.95
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,07,N Current (RMS),A,74.3
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,25.9
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,56.9
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,67.5
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.57
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.14
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.65
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,74.3
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,91.2
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,76.3
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,67.1
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.74
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.63
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,75.4
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,74.9
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,75.3
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,75.0
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,18.9
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.29
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.4
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.92
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,449.1
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
932405,Dunblane Drive,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.61
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,13.23
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,20.17
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,07,N Current (RMS),A,75.6
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,58.0
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,86.3
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,30.15
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.82
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.73
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,75.8
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,124.7
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,82.8
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,67.2
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.38
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.3
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,77.5
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.9
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,76.8
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,77.2
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,76.8
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,19.0
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.53
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.25
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,79.72
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,459.7
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
932405,Dunblane Drive,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.58
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,18.55
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,17.81
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,07,N Current (RMS),A,64.1
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,80.8
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,75.3
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.77
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,22.12
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.12
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.9
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,65.0
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,94.5
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,84.6
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,96.6
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.68
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,65.7
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,83.1
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,65.1
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,65.4
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,65.0
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,19.0
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.09
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.47
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,84.21
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,390.4
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
932405,Dunblane Drive,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.08
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,12.65
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.93
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,07,N Current (RMS),A,65.5
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,54.5
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,60.1
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.94
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.06
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.43
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.16
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,66.8
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,96.8
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,81.4
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,85.5
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.73
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.87
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.48
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,67.3
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,66.8
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,66.9
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,66.4
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,18.9
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.23
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.11
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.18
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.3
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,399.7
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
932405,Dunblane Drive,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.82
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.19
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,12.74
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.62
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,07,N Current (RMS),A,76.0
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,54.9
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,65.8
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.14
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.72
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.11
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.47
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,77.0
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,99.0
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.0
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,82.0
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.78
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.38
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.1
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,78.5
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,77.8
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.81
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,78.0
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,77.7
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,18.9
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,67.38
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.04
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.08
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,465.0
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
932405,Dunblane Drive,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.39
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.98
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,12.79
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.01
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,07,N Current (RMS),A,80.2
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,54.7
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,60.4
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.58
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.7
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.62
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.43
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,80.5
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,91.5
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.7
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,81.9
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.08
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.62
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,82.2
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,81.5
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.0
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,81.9
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,81.6
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,18.9
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.82
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.09
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,81.86
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,487.8
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
932405,Dunblane Drive,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.92
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.96
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,13.93
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.6
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,07,N Current (RMS),A,65.4
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,58.0
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,59.1
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,50.8
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.82
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.65
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.5
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.55
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.48
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,65.9
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,90.8
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,94.5
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.33
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.11
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.01
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.21
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,67.6
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,67.0
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
