Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,67.1
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,66.8
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,19.1
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.44
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.56
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.32
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,399.7
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
932405,Dunblane Drive,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.01
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.4
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,12.81
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,15.5
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,07,N Current (RMS),A,56.9
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,52.2
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,55.0
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,66.6
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.45
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,25.53
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.43
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.74
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,57.8
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,106.6
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,79.3
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.93
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,59.3
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,58.8
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,58.8
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,58.5
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,19.1
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.98
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.45
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.86
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,350.0
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
932405,Dunblane Drive,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.55
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,13.59
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.06
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,07,N Current (RMS),A,68.6
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,58.0
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.94
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,29.71
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.11
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.96
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,68.8
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,123.3
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.1
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,80.6
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.31
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.77
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,70.5
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,69.8
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,70.1
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.27
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,69.8
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,19.2
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.05
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.5
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.42
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,417.6
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
932405,Dunblane Drive,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.87
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.14
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.06
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.58
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,07,N Current (RMS),A,79.2
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,68.0
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,51.2
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,28.8
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.55
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.76
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,79.4
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,120.6
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.1
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,87.9
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.73
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.47
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,81.0
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,80.3
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,80.6
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,80.3
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,19.1
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.32
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.88
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.4
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,480.8
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
932405,Dunblane Drive,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.05
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.38
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.35
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.39
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,07,N Current (RMS),A,73.0
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,31.7
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,64.6
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,58.0
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,27.18
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.56
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.03
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,73.8
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,112.5
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.2
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,88.0
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.03
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.28
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.06
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,75.2
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,74.4
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,74.7
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,74.3
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,19.1
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.81
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.21
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.15
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,445.3
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
932405,Dunblane Drive,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.05
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.38
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.63
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,16.41
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,07,N Current (RMS),A,85.3
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,70.0
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,69.7
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,30.66
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.08
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.04
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,85.5
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,127.9
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.0
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,80.4
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.23
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.12
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.01
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,86.8
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,86.0
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.98
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,86.5
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.27
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,86.2
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,19.1
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.13
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.4
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,516.2
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
932405,Dunblane Drive,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.46
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-3.24
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.54
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,15.58
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,15.74
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,07,N Current (RMS),A,77.0
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,66.8
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,67.1
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.52
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.74
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.04
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,24.72
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,78.0
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,98.8
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.5
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,103.4
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.74
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.09
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,78.9
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,78.2
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.69
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.75
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,78.6
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,78.1
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,18.9
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.93
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.68
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.31
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,86.42
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,468.8
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
932405,Dunblane Drive,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.33
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.95
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.38
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.69
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,20.3
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,07,N Current (RMS),A,87.6
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,35.9
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,66.8
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,86.9
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,24.45
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.63
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.4
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,88.6
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,102.0
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,97.9
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.01
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.26
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,89.8
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,89.0
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.0
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.7
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,89.4
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,88.9
