Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,18.7
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.61
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.79
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,92.61
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,533.3
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
932405,Dunblane Drive,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.55
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.26
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,16.78
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,25.54
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,07,N Current (RMS),A,95.7
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,44.1
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,71.7
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,107.4
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.8
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,24.79
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.73
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,25.5
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,96.1
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,104.4
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.3
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,105.9
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.37
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.4
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,98.2
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.45
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,97.3
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,97.8
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.61
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,97.4
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,18.6
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.28
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.1
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,108.62
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,582.4
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.2
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
932405,Dunblane Drive,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.3
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.64
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.93
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.09
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,16.82
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,24.68
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,07,N Current (RMS),A,92.3
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,71.0
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,103.0
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.09
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.54
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.75
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.9
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,92.6
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,99.2
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,99.4
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.87
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.49
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,95.0
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,94.1
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.05
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,94.5
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,94.2
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,18.5
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.47
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.26
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,103.1
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,562.6
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
932405,Dunblane Drive,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.9
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.92
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,18.59
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,24.04
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,07,N Current (RMS),A,96.0
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,78.2
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,100.6
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,32.75
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.37
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,27.36
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,95.9
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,135.4
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,60.3
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,113.7
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.11
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.89
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.91
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,98.2
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.4
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.98
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,97.3
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.54
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,97.8
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,97.4
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,18.3
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.69
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.78
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,108.63
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,582.5
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
932405,Dunblane Drive,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,451.2
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.88
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.27
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,31.41
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,07,N Current (RMS),A,119.6
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,46.0
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,69.9
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,131.9
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.41
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.9
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.88
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.25
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,36.32
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,120.2
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,104.8
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.0
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,151.5
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.56
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.45
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.67
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,124.0
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.39
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,122.8
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.58
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,123.1
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,122.7
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,18.1
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.51
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.77
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,129.76
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,732.3
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
932405,Dunblane Drive,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,541.2
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.96
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.07
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,36.57
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,07,N Current (RMS),A,117.2
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,68.5
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,152.2
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.79
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.37
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,28.45
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.72
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,38.12
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,117.8
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,118.9
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,159.8
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.71
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.68
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.67
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,121.8
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,120.6
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.04
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,120.9
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.3
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,120.6
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,18.0
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.12
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.04
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,136.12
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,719.0
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
932405,Dunblane Drive,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,565.0
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.16
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.21
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,38.44
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,07,N Current (RMS),A,119.3
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,64.9
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,160.0
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,26.96
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.89
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,28.18
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,119.7
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,112.4
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.0
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,117.5
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.88
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.1
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,123.6
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.5
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.49
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,122.2
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.04
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,122.7
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.16
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,122.1
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,18.0
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,70.51
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.99
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,131.06
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,729.7
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
932405,Dunblane Drive,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,544.2
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.65
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.55
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,14.63
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,33.68
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,07,N Current (RMS),A,113.9
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,62.6
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,142.3
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.52
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,31.35
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.7
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.51
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,114.1
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,129.8
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.5
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,103.3
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.7
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.74
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.37
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,117.4
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.61
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,116.2
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.73
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,116.7
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,116.3
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,17.9
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
