Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.86
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.4
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,120.41
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,694.5
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
932405,Dunblane Drive,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,498.5
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.97
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,15.72
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,22.33
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,07,N Current (RMS),A,116.3
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,66.6
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,93.5
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.8
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,27.25
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.28
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,28.87
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,116.5
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,113.3
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,119.2
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.7
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.41
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.04
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,119.6
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.0
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,118.3
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.91
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,118.8
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,118.3
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,17.9
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,72.2
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.04
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,114.63
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,707.7
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
932405,Dunblane Drive,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,473.6
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.96
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.28
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,17.47
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.18
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,07,N Current (RMS),A,85.7
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,55.8
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,74.0
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,65.5
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.76
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.46
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.42
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,33.01
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,86.0
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,90.9
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,137.2
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.37
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,88.0
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.9
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,87.1
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,87.5
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,87.2
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,17.9
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.92
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.72
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,97.7
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,521.5
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
932405,Dunblane Drive,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.63
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.01
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,16.4
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,07,N Current (RMS),A,77.7
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,45.5
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,68.6
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,70.3
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.65
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.42
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.34
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,28.76
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,77.8
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,91.8
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,120.8
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.44
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.08
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.99
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,80.2
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,79.4
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.87
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,79.7
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,79.5
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,17.8
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.12
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.13
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,92.29
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,474.3
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
932405,Dunblane Drive,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.3
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.89
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,15.14
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,19.94
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,07,N Current (RMS),A,94.4
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,46.4
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,65.6
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,84.7
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.18
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.19
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.33
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,27.38
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,94.5
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,86.0
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.0
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,114.8
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.61
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.86
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.71
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,97.4
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.75
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,96.4
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,96.7
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.65
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,96.4
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,17.9
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.59
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.61
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,94.47
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,575.7
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
932405,Dunblane Drive,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.0
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.48
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.06
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,17.54
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.11
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,07,N Current (RMS),A,76.2
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,74.4
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,73.0
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,25.71
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.33
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,32.31
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,76.7
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,109.0
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.1
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,135.3
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.79
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.52
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.4
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,79.1
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,78.2
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,78.5
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.69
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,78.2
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,17.9
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.18
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.57
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,90.13
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,467.0
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
932405,Dunblane Drive,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.61
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.29
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,16.88
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,19.9
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,07,N Current (RMS),A,62.2
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,40.8
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,71.1
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,83.7
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.54
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,25.37
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.5
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.94
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,62.7
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,108.1
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,104.5
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.89
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.51
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.03
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,64.3
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,63.6
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,63.9
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,63.6
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,17.9
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.76
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.24
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,80.15
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,380.4
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
932405,Dunblane Drive,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.84
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.71
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,15.28
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,20.35
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,07,N Current (RMS),A,67.3
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,41.8
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,64.4
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,86.0
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.67
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.46
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.14
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.85
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.82
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,67.8
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,85.2
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.3
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,91.9
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.65
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.99
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.71
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.84
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,69.4
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,68.7
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,68.9
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,68.6
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,17.9
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.81
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.78
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,75.78
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,410.7
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
932405,Dunblane Drive,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.95
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.25
